Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,12.27,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,25.19,16.17
2016,1,22,8,15,533.5,39.0,5.3,2.5,122.0,32.82,24.28
2016,1,22,8,30,633.0,48.0,5.6,3.0,171.0,43.96,34.97
2016,1,22,8,45,692.0,53.5,5.9,3.5,222.5,48.98,39.82
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,54.05,44.53
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,57.67,47.77
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,61.3,50.91
2016,1,22,9,45,853.5,69.5,6.35,5.5,418.5,63.62,52.81
2016,1,22,10,0,881.0,72.0,6.4,6.0,464.0,65.95,54.69
2016,1,22,10,15,899.0,74.5,6.35,6.5,503.5,74.71,62.37
2016,1,22,10,30,917.0,77.0,6.3,7.0,543.0,77.29,64.42
2016,1,22,10,45,931.5,77.5,6.3,7.5,576.0,78.39,65.15
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,79.43,65.82
2016,1,22,11,15,954.5,79.5,6.2,8.0,634.0,127.42,75.06
2016,1,22,11,30,963.0,81.0,6.1,8.0,659.0,188.13,112.37
2016,1,22,11,45,968.0,82.0,6.1,8.5,676.0,247.9,160.97
2016,1,22,12,0,973.0,83.0,6.1,9.0,693.0,307.08,214.53
2016,1,22,12,15,975.5,83.0,6.05,9.0,701.0,363.93,268.59
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,419.39,321.69
2016,1,22,12,45,978.5,82.5,6.0,9.5,708.5,472.03,371.2
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,522.61,417.85
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,569.2,460.72
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,613.03,500.31
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,652.28,535.49
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,688.3,567.38
2016,1,22,14,15,954.0,78.0,5.6,10.0,627.0,718.34,593.82
2016,1,22,14,30,945.0,77.0,5.5,10.0,601.0,744.69,616.93
2016,1,22,14,45,931.5,75.5,5.45,10.0,567.0,763.53,633.04
2016,1,22,15,0,918.0,74.0,5.4,10.0,533.0,778.38,645.62
2016,1,22,15,15,899.0,71.5,5.25,9.5,492.5,783.93,651.84
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,793.18,661.04
2016,1,22,15,45,854.0,66.0,4.95,9.0,406.0,784.71,655.18
2016,1,22,16,0,828.0,63.0,4.8,9.0,360.0,772.14,646.01
2016,1,22,16,15,788.5,59.0,4.25,8.0,310.0,743.49,623.81
2016,1,22,16,30,749.0,55.0,3.7,7.0,260.0,711.09,598.12
2016,1,22,16,45,688.0,49.0,3.2,6.5,208.5,655.39,551.69
2016,1,22,17,0,627.0,43.0,2.7,6.0,157.0,596.83,500.17
2016,1,22,17,15,520.0,34.5,2.5,5.5,108.5,496.79,412.4
2016,1,22,17,30,413.0,26.0,2.3,5.0,60.0,395.99,298.09
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.0,168.94,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,-0.5,36.5,11.87,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,26.56,17.66
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,33.96,25.63
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,41.47,33.03
2016,1,23,8,45,702.0,50.0,1.3,2.0,222.5,46.17,37.53
2016,1,23,9,0,760.0,55.0,1.3,3.0,274.0,50.94,41.89
2016,1,23,9,15,796.0,58.5,1.3,3.5,323.0,54.26,44.85
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,57.59,47.74
2016,1,23,9,45,857.0,65.0,1.3,5.0,417.0,60.36,49.96
2016,1,23,10,0,882.0,68.0,1.3,6.0,462.0,69.4,57.83
2016,1,23,10,15,899.0,70.0,1.3,6.5,501.0,71.77,59.68
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,74.03,61.44
2016,1,23,10,45,928.0,74.0,1.35,7.5,572.5,76.08,63.02
2016,1,23,11,0,940.0,76.0,1.4,8.0,605.0,78.04,64.51
2016,1,23,11,15,948.0,77.0,1.4,8.5,630.0,125.62,73.18
2016,1,23,11,30,956.0,78.0,1.4,9.0,655.0,185.55,109.19
2016,1,23,11,45,958.5,80.0,1.45,9.5,671.0,245.18,156.73
2016,1,23,12,0,961.0,82.0,1.5,10.0,687.0,304.02,208.59
2016,1,23,12,15,963.0,82.0,1.6,10.5,695.0,360.12,259.88
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,414.82,309.88
2016,1,23,12,45,964.0,82.5,1.8,11.5,702.0,467.1,357.08
2016,1,23,13,0,963.0,83.0,1.9,12.0,701.0,517.27,401.38
2016,1,23,13,15,960.0,82.5,2.0,12.0,691.5,563.25,442.06
2016,1,23,13,30,957.0,82.0,2.1,12.0,682.0,606.5,479.72
2016,1,23,13,45,951.0,81.0,2.25,12.0,664.0,644.65,512.99
2016,1,23,14,0,945.0,80.0,2.4,12.0,646.0,679.52,543.23
2016,1,23,14,15,935.5,79.0,2.45,12.0,620.5,708.71,568.21
2016,1,23,14,30,926.0,78.0,2.5,12.0,595.0,734.24,590.13
2016,1,23,14,45,913.0,76.0,2.55,12.5,561.5,752.44,604.32
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,766.7,615.18
2016,1,23,15,15,881.5,72.0,2.55,12.5,488.0,772.89,621.86
2016,1,23,15,30,863.0,70.0,2.5,12.0,448.0,782.93,631.56
2016,1,23,15,45,837.0,66.5,2.45,12.0,402.5,773.63,625.76
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,760.29,616.92
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,731.91,597.16
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,699.87,573.55
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,645.53,531.45
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,588.27,484.26
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.0,489.64,401.16
2016,1,23,17,30,404.0,26.0,1.6,7.0,61.0,391.2,296.5
2016,1,23,17,45,202.0,13.0,1.7,6.5,30.5,165.98,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,15.5,3.7,2.5,36.5,12.65,0.0
2016,1,24,8,0,408.0,31.0,4.0,3.0,73.0,25.89,16.87
2016,1,24,8,15,507.5,40.0,4.05,3.5,121.5,33.44,24.8
2016,1,24,8,30,607.0,49.0,4.1,4.0,170.0,41.08,32.23
2016,1,24,8,45,580.5,61.5,4.2,5.0,202.5,50.17,40.71
2016,1,24,9,0,554.0,74.0,4.3,6.0,235.0,58.72,48.48
2016,1,24,9,15,644.5,71.0,4.6,7.0,289.0,57.11,46.79
2016,1,24,9,30,735.0,68.0,4.9,8.0,343.0,60.6,49.69
2016,1,24,9,45,675.0,93.0,5.2,9.0,369.0,72.0,59.64
2016,1,24,10,0,615.0,118.0,5.5,10.0,395.0,87.26,72.9
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,76.82,63.27
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,72.93,59.54
2016,1,24,10,45,899.0,83.5,5.95,12.0,569.5,81.55,66.78
2016,1,24,11,0,912.0,85.0,6.1,13.0,602.0,83.1,67.75
2016,1,24,11,15,920.5,86.5,6.1,13.5,626.5,130.29,76.58
2016,1,24,11,30,929.0,88.0,6.1,14.0,651.0,189.38,112.21
2016,1,24,11,45,654.5,180.0,6.2,14.5,582.0,249.44,172.12
2016,1,24,12,0,380.0,272.0,6.3,15.0,513.0,285.59,214.63
2016,1,24,12,15,519.5,228.0,6.25,15.0,561.5,327.45,247.02
2016,1,24,12,30,659.0,184.0,6.2,15.0,610.0,383.55,293.11
2016,1,24,12,45,560.5,219.5,6.2,15.5,582.0,408.47,318.68
2016,1,24,13,0,462.0,255.0,6.2,16.0,554.0,426.55,336.85
2016,1,24,13,15,501.5,236.0,6.1,16.0,556.5,461.86,367.55
2016,1,24,13,30,541.0,217.0,6.0,16.0,559.0,498.14,398.91
2016,1,24,13,45,602.5,190.0,5.95,16.5,561.0,540.75,434.55
2016,1,24,14,0,664.0,163.0,5.9,17.0,563.0,591.39,476.06
2016,1,24,14,15,773.0,127.5,5.8,17.0,575.0,659.6,532.18
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,726.39,586.91
2016,1,24,14,45,876.0,87.0,5.6,17.0,555.0,746.25,603.8
2016,1,24,15,0,870.0,82.0,5.5,17.0,523.0,762.37,616.82
2016,1,24,15,15,850.0,79.0,5.2,16.5,483.0,766.29,621.01
2016,1,24,15,30,830.0,76.0,4.9,16.0,443.0,766.06,622.08
2016,1,24,15,45,796.0,74.0,4.65,16.0,397.0,751.79,611.49
2016,1,24,16,0,762.0,72.0,4.4,16.0,351.0,733.3,597.55
2016,1,24,16,15,720.5,67.5,3.95,15.0,302.5,701.84,574.88
2016,1,24,16,30,679.0,63.0,3.5,14.0,254.0,673.63,553.96
2016,1,24,16,45,606.5,57.0,3.1,13.5,203.0,609.44,502.61
2016,1,24,17,0,534.0,51.0,2.7,13.0,152.0,542.96,447.0
2016,1,24,17,15,427.5,41.0,2.65,12.5,105.5,442.96,362.29
2016,1,24,17,30,321.0,31.0,2.6,12.0,59.0,343.94,262.77
2016,1,24,17,45,160.5,15.5,2.55,12.0,29.5,136.36,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,11.5,32.5,15.18,0.0
2016,1,25,8,0,241.0,40.0,3.1,12.0,65.0,30.19,19.88
2016,1,25,8,15,341.5,53.5,3.25,12.5,110.5,40.47,30.07
2016,1,25,8,30,442.0,67.0,3.4,13.0,156.0,54.1,42.64
2016,1,25,8,45,517.0,74.5,3.55,14.0,205.5,59.61,47.66
2016,1,25,9,0,592.0,82.0,3.7,15.0,255.0,65.24,52.55
2016,1,25,9,15,410.5,119.0,3.6,15.5,248.5,84.42,69.33
2016,1,25,9,30,229.0,156.0,3.5,16.0,242.0,105.27,87.28
2016,1,25,9,45,495.5,127.0,3.4,16.5,342.0,89.79,73.39
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,76.3,61.34
2016,1,25,10,15,783.5,101.0,3.15,17.0,481.0,78.11,62.76
2016,1,25,10,30,805.0,104.0,3.0,17.0,520.0,86.55,69.9
2016,1,25,10,45,830.0,103.0,2.85,17.5,554.0,85.8,68.95
2016,1,25,11,0,855.0,102.0,2.7,18.0,588.0,85.2,68.15
2016,1,25,11,15,865.5,103.5,2.5,18.5,613.0,131.15,76.98
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,188.78,111.09
2016,1,25,11,45,890.5,102.5,2.15,19.5,657.0,244.73,153.81
2016,1,25,12,0,905.0,100.0,2.0,20.0,676.0,304.85,204.18
2016,1,25,12,15,908.5,100.5,1.95,20.0,684.5,359.44,252.49
2016,1,25,12,30,912.0,101.0,1.9,20.0,693.0,412.92,299.81
2016,1,25,12,45,916.0,99.5,1.85,20.0,694.0,463.66,344.2
2016,1,25,13,0,920.0,98.0,1.8,20.0,695.0,512.78,386.22
2016,1,25,13,15,917.5,97.5,1.75,20.0,686.0,557.66,423.96
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,599.99,458.72
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,638.32,489.07
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,673.74,516.54
2016,1,25,14,15,903.5,90.5,1.65,21.0,619.0,702.48,539.25
2016,1,25,14,30,895.0,89.0,1.6,21.0,594.0,733.86,563.22
2016,1,25,14,45,885.5,85.5,1.55,21.0,562.0,753.19,578.11
2016,1,25,15,0,876.0,82.0,1.5,21.0,530.0,768.65,589.44
2016,1,25,15,15,857.5,79.5,1.35,20.5,490.5,774.49,594.26
2016,1,25,15,30,839.0,77.0,1.2,20.0,451.0,776.21,596.25
2016,1,25,15,45,814.5,73.0,1.1,20.0,406.0,767.33,590.3
2016,1,25,16,0,790.0,69.0,1.0,20.0,361.0,754.43,581.47
2016,1,25,16,15,750.5,64.5,1.0,19.0,312.0,724.81,563.92
2016,1,25,16,30,711.0,60.0,1.0,18.0,263.0,691.46,542.74
2016,1,25,16,45,648.0,54.0,1.0,17.5,212.0,641.01,506.36
2016,1,25,17,0,585.0,48.0,1.0,17.0,161.0,582.23,461.15
2016,1,25,17,15,480.5,39.0,1.05,16.5,113.0,484.58,383.2
2016,1,25,17,30,376.0,30.0,1.1,16.0,65.0,387.93,291.05
2016,1,25,17,45,188.0,15.0,1.2,15.5,32.5,195.59,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,11.57
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,33.02,24.19
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,45.97,36.44
2016,1,26,8,45,0.0,80.5,5.55,6.5,80.5,59.11,48.64
2016,1,26,9,0,0.0,99.0,5.8,7.0,99.0,72.12,60.51
2016,1,26,9,15,84.5,130.0,5.85,7.0,162.0,91.45,78.05
2016,1,26,9,30,169.0,161.0,5.9,7.0,225.0,109.23,93.98
2016,1,26,9,45,351.0,151.5,6.0,7.5,304.5,104.94,89.7
2016,1,26,10,0,533.0,142.0,6.1,8.0,384.0,99.11,84.07
2016,1,26,10,15,365.5,189.0,6.1,8.0,361.5,126.49,108.31
2016,1,26,10,30,198.0,236.0,6.1,8.0,339.0,152.47,131.07
2016,1,26,10,45,257.0,243.0,6.2,8.5,385.0,152.39,130.46
2016,1,26,11,0,316.0,250.0,6.3,9.0,431.0,157.0,134.03
2016,1,26,11,15,328.5,259.0,6.35,9.0,454.0,184.5,140.94
2016,1,26,11,30,341.0,268.0,6.4,9.0,477.0,218.73,164.27
2016,1,26,11,45,327.0,279.0,6.45,9.5,484.0,250.63,190.63
2016,1,26,12,0,313.0,290.0,6.5,10.0,491.0,281.07,217.53
2016,1,26,12,15,192.0,295.0,6.6,10.0,418.5,273.38,217.31
2016,1,26,12,30,71.0,300.0,6.7,10.0,346.0,249.26,201.7
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.0,183.61,148.61
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,106.32,84.51
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,94.2,74.38
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,81.85,64.0
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,9.5,61.0,46.86,34.55
2016,1,26,14,30,0.0,87.0,6.5,9.0,87.0,66.97,51.91
2016,1,26,14,45,0.0,76.5,6.2,9.0,76.5,58.81,45.01
2016,1,26,15,0,0.0,66.0,5.9,9.0,66.0,50.66,38.12
2016,1,26,15,15,52.5,131.5,5.45,8.5,155.0,156.26,130.68
2016,1,26,15,30,105.0,197.0,5.0,8.0,244.0,274.9,232.93
2016,1,26,15,45,98.5,179.5,4.6,8.0,220.0,258.5,219.31
2016,1,26,16,0,92.0,162.0,4.2,8.0,196.0,241.46,205.26
2016,1,26,16,15,85.5,140.5,3.95,7.5,169.0,218.33,186.26
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,194.19,165.98
2016,1,26,16,45,70.5,97.0,3.5,7.0,115.0,166.56,141.81
2016,1,26,17,0,62.0,75.0,3.3,7.0,88.0,137.56,115.84
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.5,98.85,80.67
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,57.25,41.72
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,25.27,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,174.0,17.0,3.6,1.5,35.0,13.79,0.0
2016,1,27,8,0,348.0,34.0,3.8,2.0,70.0,28.08,19.11
2016,1,27,8,15,429.0,45.0,3.8,3.0,115.5,36.93,28.11
2016,1,27,8,30,510.0,56.0,3.8,4.0,161.0,45.72,36.54
2016,1,27,8,45,581.0,59.0,3.85,5.0,208.0,48.2,38.92
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,50.94,41.36
2016,1,27,9,15,739.5,64.5,4.0,6.5,318.5,58.12,47.81
2016,1,27,9,30,827.0,67.0,4.1,7.0,382.0,61.31,50.51
2016,1,27,9,45,852.5,69.5,4.25,7.5,428.0,63.6,52.35
2016,1,27,10,0,878.0,72.0,4.4,8.0,474.0,65.89,54.17
2016,1,27,10,15,895.5,74.5,4.3,8.5,513.5,74.87,61.97
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,77.41,63.96
2016,1,27,10,45,926.0,78.5,4.1,9.5,586.5,79.11,65.2
2016,1,27,11,0,939.0,80.0,4.0,10.0,620.0,80.72,66.36
2016,1,27,11,15,947.5,81.0,3.95,10.0,645.5,130.34,76.06
2016,1,27,11,30,956.0,82.0,3.9,10.0,671.0,190.8,113.32
2016,1,27,11,45,960.5,83.5,3.9,10.5,688.0,250.94,161.86
2016,1,27,12,0,965.0,85.0,3.9,11.0,705.0,310.49,214.96
2016,1,27,12,15,968.0,85.0,3.9,11.0,713.5,367.61,268.2
2016,1,27,12,30,971.0,85.0,3.9,11.0,722.0,423.44,320.37
2016,1,27,12,45,973.0,84.5,3.9,11.5,722.5,476.91,369.19
2016,1,27,13,0,975.0,84.0,3.9,12.0,723.0,528.5,415.21
2016,1,27,13,15,972.5,83.5,3.85,12.0,714.0,575.71,457.26
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,620.22,496.1
2016,1,27,13,45,967.5,81.0,3.8,12.0,688.0,660.41,530.87
2016,1,27,14,0,965.0,79.0,3.8,12.0,671.0,697.47,562.55
2016,1,27,14,15,957.0,78.0,3.75,12.0,645.5,728.65,588.99
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,756.18,612.26
2016,1,27,14,45,937.0,75.5,3.65,12.0,586.5,776.54,628.38
2016,1,27,15,0,925.0,74.0,3.6,12.0,553.0,792.94,641.6
2016,1,27,15,15,908.0,72.0,3.4,11.5,513.0,800.96,649.14
2016,1,27,15,30,891.0,70.0,3.2,11.0,473.0,804.95,653.76
2016,1,27,15,45,869.5,66.0,3.0,11.0,427.5,807.09,655.79
2016,1,27,16,0,848.0,62.0,2.8,11.0,382.0,797.14,648.62
2016,1,27,16,15,812.0,58.5,2.4,10.0,331.5,772.0,630.67
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,743.09,608.76
2016,1,27,16,45,723.5,49.0,1.6,8.0,229.0,693.95,569.67
2016,1,27,17,0,671.0,43.0,1.2,7.0,177.0,641.96,525.63
2016,1,27,17,15,574.5,35.5,1.2,6.5,126.5,550.19,449.76
2016,1,27,17,30,478.0,28.0,1.2,6.0,76.0,457.68,360.54
2016,1,27,17,45,239.0,14.0,1.25,5.5,38.0,232.66,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,12.94,0.0
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,26.65,17.69
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,33.67,24.9
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,40.79,31.77
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,45.16,35.85
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,49.59,39.8
2016,1,28,9,15,812.0,56.5,3.1,9.0,335.0,52.99,42.69
2016,1,28,9,30,847.0,60.0,3.1,10.0,385.0,61.8,50.36
2016,1,28,9,45,872.5,62.0,3.15,11.0,430.5,64.57,52.5
2016,1,28,10,0,898.0,64.0,3.2,12.0,476.0,67.24,54.52
2016,1,28,10,15,914.5,66.0,3.3,13.0,516.0,69.64,56.27
2016,1,28,10,30,931.0,68.0,3.4,14.0,556.0,71.94,57.91
2016,1,28,10,45,943.5,69.0,3.5,15.0,589.0,73.38,58.8
2016,1,28,11,0,956.0,70.0,3.6,16.0,622.0,74.74,59.63
2016,1,28,11,15,963.5,71.0,3.6,16.0,647.5,125.58,69.62
2016,1,28,11,30,971.0,72.0,3.6,16.0,673.0,186.64,106.62
2016,1,28,11,45,974.5,73.5,3.65,16.5,689.5,247.28,154.69
2016,1,28,12,0,978.0,75.0,3.7,17.0,706.0,307.2,207.12
2016,1,28,12,15,980.5,75.0,3.7,17.5,715.0,364.68,259.13
2016,1,28,12,30,983.0,75.0,3.7,18.0,724.0,420.79,309.8
2016,1,28,12,45,983.0,75.0,3.7,18.5,723.5,474.27,357.44
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,525.68,402.15
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,573.33,443.53
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,618.29,481.82
2016,1,28,13,45,975.0,73.0,3.7,19.0,689.0,658.71,515.84
2016,1,28,14,0,971.0,72.0,3.7,19.0,672.0,695.93,546.77
2016,1,28,14,15,963.5,71.0,3.6,19.0,646.5,727.49,572.58
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,755.4,595.01
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.0,775.47,610.32
2016,1,28,15,0,925.0,71.0,3.4,19.0,553.0,791.51,622.88
2016,1,28,15,15,908.5,69.0,2.95,18.5,513.0,799.83,628.98
2016,1,28,15,30,892.0,67.0,2.5,18.0,473.0,804.12,631.85
2016,1,28,15,45,869.0,64.0,2.1,17.5,427.5,797.98,627.13
2016,1,28,16,0,846.0,61.0,1.7,17.0,382.0,796.35,625.06
2016,1,28,16,15,811.0,57.0,1.6,16.0,332.0,771.31,609.64
2016,1,28,16,30,776.0,53.0,1.5,15.0,282.0,742.58,590.8
2016,1,28,16,45,722.5,48.0,1.4,14.0,230.0,693.84,555.68
2016,1,28,17,0,669.0,43.0,1.3,13.0,178.0,642.24,515.82
2016,1,28,17,15,574.0,35.5,1.3,13.0,127.5,551.53,441.67
2016,1,28,17,30,479.0,28.0,1.3,13.0,77.0,460.26,356.43
2016,1,28,17,45,239.5,14.0,1.3,13.0,38.5,235.07,33.44
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.0,12.96,0.21
2016,1,29,8,0,502.0,29.0,3.3,9.0,84.0,26.74,17.52
2016,1,29,8,15,592.5,36.5,3.4,9.5,135.0,33.8,24.62
2016,1,29,8,30,683.0,44.0,3.5,10.0,186.0,40.96,31.41
2016,1,29,8,45,734.5,49.0,3.6,11.0,238.5,45.72,35.77
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,50.5,39.98
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,53.88,42.79
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,62.68,50.33
2016,1,29,9,45,877.0,64.0,3.7,15.0,437.0,66.1,53.0
2016,1,29,10,0,900.0,67.0,3.7,16.0,483.0,69.39,55.52
2016,1,29,10,15,916.0,69.0,4.05,16.5,522.5,71.75,57.31
2016,1,29,10,30,932.0,71.0,4.4,17.0,562.0,74.01,59.01
2016,1,29,10,45,942.5,72.5,4.75,18.0,595.0,75.71,60.1
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,77.31,61.12
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,128.87,71.19
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,189.97,107.9
2016,1,29,11,45,969.5,78.5,5.3,20.5,694.5,250.98,156.0
2016,1,29,12,0,971.0,81.0,5.4,21.0,711.0,311.1,208.3
2016,1,29,12,15,973.0,81.0,5.45,21.0,719.0,368.33,260.31
2016,1,29,12,30,975.0,81.0,5.5,21.0,727.0,424.15,311.27
2016,1,29,12,45,973.5,81.5,5.55,21.0,726.5,477.31,359.48
2016,1,29,13,0,972.0,82.0,5.6,21.0,726.0,528.29,404.96
2016,1,29,13,15,969.0,81.5,5.6,21.0,717.0,575.23,446.2
2016,1,29,13,30,966.0,81.0,5.6,21.0,708.0,619.43,484.35
2016,1,29,13,45,960.5,80.5,5.65,21.0,690.0,659.24,518.48
2016,1,29,14,0,955.0,80.0,5.7,21.0,672.0,695.79,549.53
2016,1,29,14,15,946.5,78.5,5.6,20.5,646.5,725.94,575.9
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,752.39,599.12
2016,1,29,14,45,927.0,75.0,5.45,20.0,588.0,772.71,615.06
2016,1,29,15,0,916.0,73.0,5.4,20.0,555.0,789.1,628.25
2016,1,29,15,15,899.5,71.0,5.15,19.5,515.0,797.34,635.78
2016,1,29,15,30,883.0,69.0,4.9,19.0,475.0,801.56,640.39
2016,1,29,15,45,859.0,66.0,4.65,18.5,429.5,802.89,642.83
2016,1,29,16,0,835.0,63.0,4.4,18.0,384.0,792.07,636.07
2016,1,29,16,15,800.0,59.0,4.05,17.0,334.0,766.95,619.39
2016,1,29,16,30,765.0,55.0,3.7,16.0,284.0,738.12,599.25
2016,1,29,16,45,710.5,50.0,3.4,15.0,232.0,688.41,561.85
2016,1,29,17,0,656.0,45.0,3.1,14.0,180.0,635.77,519.64
2016,1,29,17,15,562.5,37.5,3.0,13.5,129.5,545.94,444.7
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,455.03,359.64
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,239.9,67.57
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,4.0,7.0,41.0,14.25,1.6
2016,1,30,8,0,415.0,35.0,4.2,8.0,82.0,29.16,19.76
2016,1,30,8,15,512.5,44.5,4.15,8.5,132.0,37.02,27.62
2016,1,30,8,30,610.0,54.0,4.1,9.0,182.0,44.96,35.16
2016,1,30,8,45,677.0,58.5,4.1,10.0,235.5,48.82,38.72
2016,1,30,9,0,744.0,63.0,4.1,11.0,289.0,57.14,46.12
2016,1,30,9,15,781.0,67.5,4.15,12.0,339.5,61.04,49.38
2016,1,30,9,30,818.0,72.0,4.2,13.0,390.0,64.93,52.53
2016,1,30,9,45,846.5,74.0,4.3,14.0,436.5,66.79,53.81
2016,1,30,10,0,875.0,76.0,4.4,15.0,483.0,68.68,55.11
2016,1,30,10,15,892.5,78.5,4.5,15.5,523.5,70.71,56.62
2016,1,30,10,30,910.0,81.0,4.6,16.0,564.0,80.05,64.49
2016,1,30,10,45,923.0,82.5,4.7,17.0,597.5,81.71,65.51
2016,1,30,11,0,936.0,84.0,4.8,18.0,631.0,83.27,66.46
2016,1,30,11,15,944.5,85.0,4.85,18.5,656.5,135.13,76.71
2016,1,30,11,30,953.0,86.0,4.9,19.0,682.0,195.81,113.5
2016,1,30,11,45,960.0,86.0,5.0,19.5,699.5,255.6,160.59
2016,1,30,12,0,967.0,86.0,5.1,20.0,717.0,315.01,212.21
2016,1,30,12,15,969.0,86.5,5.1,20.0,725.5,372.65,264.58
2016,1,30,12,30,971.0,87.0,5.1,20.0,734.0,428.92,315.83
2016,1,30,12,45,970.0,87.0,5.15,20.5,733.5,481.93,363.18
2016,1,30,13,0,969.0,87.0,5.2,21.0,733.0,532.8,407.64
2016,1,30,13,15,965.5,86.5,5.2,21.0,723.5,579.61,448.54
2016,1,30,13,30,962.0,86.0,5.2,21.0,714.0,623.62,486.32
2016,1,30,13,45,955.0,86.0,5.2,21.0,695.5,663.09,519.81
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,699.23,550.13
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,729.07,574.88
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,755.2,596.45
2016,1,30,14,45,918.5,81.0,4.9,21.0,591.5,775.19,611.75
2016,1,30,15,0,907.0,79.0,4.8,21.0,558.0,791.27,624.22
2016,1,30,15,15,889.0,76.5,4.55,20.5,517.5,797.79,630.19
2016,1,30,15,30,871.0,74.0,4.3,20.0,477.0,808.4,639.33
2016,1,30,15,45,843.5,71.5,4.05,20.0,431.0,799.34,633.26
2016,1,30,16,0,816.0,69.0,3.8,20.0,385.0,786.12,624.11
2016,1,30,16,15,779.0,64.5,3.6,19.0,334.5,758.56,606.6
2016,1,30,16,30,742.0,60.0,3.4,18.0,284.0,727.24,585.43
2016,1,30,16,45,684.0,54.5,3.2,17.0,232.0,673.73,545.97
2016,1,30,17,0,626.0,49.0,3.0,16.0,180.0,617.14,501.63
2016,1,30,17,15,530.0,40.5,3.1,15.5,130.0,533.62,432.88
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,442.34,349.83
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,229.93,88.68
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.5,18.5,3.7,11.5,40.0,15.01,2.59
2016,1,31,8,0,379.0,37.0,3.9,12.0,80.0,30.63,20.74
2016,1,31,8,15,476.0,46.0,3.8,12.5,129.0,37.95,28.01
2016,1,31,8,30,573.0,55.0,3.7,13.0,178.0,45.38,34.99
2016,1,31,8,45,646.5,59.0,3.65,14.0,230.5,48.85,38.13
2016,1,31,9,0,720.0,63.0,3.6,15.0,283.0,56.81,45.09
2016,1,31,9,15,757.5,67.0,3.45,15.5,332.5,60.29,48.02
2016,1,31,9,30,795.0,71.0,3.3,16.0,382.0,63.78,50.87
2016,1,31,9,45,827.5,72.0,3.2,17.0,429.0,64.97,51.56
2016,1,31,10,0,860.0,73.0,3.1,18.0,476.0,66.24,52.31
2016,1,31,10,15,878.0,75.0,3.05,18.5,515.5,75.03,59.64
2016,1,31,10,30,896.0,77.0,3.0,19.0,555.0,77.21,61.24
2016,1,31,10,45,911.0,78.0,2.95,20.0,588.5,78.6,62.03
2016,1,31,11,0,926.0,79.0,2.9,21.0,622.0,79.92,62.77
2016,1,31,11,15,934.0,80.0,2.95,21.5,647.5,132.0,73.15
2016,1,31,11,30,942.0,81.0,3.0,22.0,673.0,191.94,109.14
2016,1,31,11,45,942.5,84.0,3.05,22.5,689.5,251.9,155.92
2016,1,31,12,0,943.0,87.0,3.1,23.0,706.0,310.92,206.39
2016,1,31,12,15,945.5,87.5,3.05,23.0,714.5,367.51,256.56
2016,1,31,12,30,948.0,88.0,3.0,23.0,723.0,422.81,305.55
2016,1,31,12,45,948.5,87.5,3.0,23.5,723.0,474.96,350.7
2016,1,31,13,0,949.0,87.0,3.0,24.0,723.0,525.13,393.06
2016,1,31,13,15,946.0,86.5,2.9,24.0,714.0,571.33,431.77
2016,1,31,13,30,943.0,86.0,2.8,24.0,705.0,614.83,467.37
2016,1,31,13,45,938.0,85.0,2.75,24.5,687.5,653.81,497.97
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,689.61,525.43
2016,1,31,14,15,924.5,83.0,2.5,24.5,644.5,719.76,549.55
2016,1,31,14,30,916.0,82.0,2.3,24.0,619.0,746.3,570.57
2016,1,31,14,45,905.5,79.5,2.15,24.0,586.5,766.08,584.25
2016,1,31,15,0,895.0,77.0,2.0,24.0,554.0,781.99,595.24
2016,1,31,15,15,877.5,75.0,1.8,24.0,514.0,789.17,599.77
2016,1,31,15,30,860.0,73.0,1.6,24.0,474.0,800.57,607.16
2016,1,31,15,45,835.0,70.0,1.4,24.0,428.5,792.75,601.13
2016,1,31,16,0,810.0,67.0,1.2,24.0,383.0,780.87,592.27
2016,1,31,16,15,774.0,63.0,1.15,23.0,333.5,754.68,577.24
2016,1,31,16,30,738.0,59.0,1.1,22.0,284.0,724.78,558.89
2016,1,31,16,45,681.0,53.5,1.05,21.0,232.5,672.06,522.88
2016,1,31,17,0,624.0,48.0,1.0,20.0,181.0,616.41,482.33
2016,1,31,17,15,529.5,40.0,1.05,19.5,131.0,533.93,418.4
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,444.34,341.71
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,232.25,106.22
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,15.42,3.54
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,31.47,21.57
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,39.19,29.16
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,46.99,36.45
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,51.42,40.44
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,55.96,44.34
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,81.87,67.03
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,112.06,93.07
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,126.97,105.3
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,137.59,113.7
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,139.11,114.71
