Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,77.28,60.35
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,84.14,65.83
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,86.27,67.45
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,88.29,68.98
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,88.18,68.6
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,147.85,81.42
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,211.8,122.02
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,275.93,173.4
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,339.24,228.16
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,402.28,283.79
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,462.98,337.8
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,522.27,389.63
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,578.95,438.25
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,633.68,484.14
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,684.37,525.75
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,732.28,564.27
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,775.65,598.86
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,815.75,629.45
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,849.7,654.12
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,879.8,676.04
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,902.18,692.56
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,920.35,706.24
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,932.04,716.66
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,939.52,724.32
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,937.18,725.22
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,930.63,723.3
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,912.79,711.71
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,901.78,704.77
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,864.32,679.16
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,823.6,650.78
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,757.72,604.26
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,689.89,552.99
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,578.49,463.38
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,468.51,364.61
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,243.54,28.03
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,14.26,4.16
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,29.3,20.21
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,36.11,26.88
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,46.65,36.57
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,52.08,41.41
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,57.52,46.07
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,61.08,48.92
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,64.63,51.67
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,67.55,53.94
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,77.74,62.49
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,80.6,64.5
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,83.3,66.36
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,85.13,67.6
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,86.84,68.75
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,88.85,70.15
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,154.45,86.31
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,219.13,128.09
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,283.78,179.99
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,348.06,235.33
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,411.17,290.27
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,471.18,342.53
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,529.63,392.28
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,585.3,437.67
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,638.64,479.75
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,688.19,518.73
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,734.92,554.68
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,776.21,586.37
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,814.04,614.74
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,797.38,603.03
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,755.0,573.01
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,842.46,638.43
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,911.45,686.44
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,920.41,693.43
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,935.8,705.56
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,830.2,634.96
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,700.22,545.07
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,780.73,606.44
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,837.93,647.75
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,790.07,614.13
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,734.9,575.23
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,691.59,547.04
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,646.11,514.13
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,532.93,426.19
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,422.25,330.69
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,217.98,50.81
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,17.28,6.97
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,33.41,23.71
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,50.0,39.03
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,66.22,53.7
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,80.63,66.39
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,94.74,78.43
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,79.76,64.84
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,74.11,59.48
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,76.92,61.59
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,79.67,63.61
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,81.84,65.12
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,83.93,66.57
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,85.2,67.33
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,95.34,75.58
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,99.36,78.63
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,161.12,92.42
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,223.01,132.7
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,285.12,182.2
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,346.27,234.57
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,406.78,287.07
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,464.92,337.68
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,521.7,386.13
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,570.03,426.36
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,610.87,459.16
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,666.58,503.24
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,719.15,544.76
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,757.58,574.81
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,792.51,602.0
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,822.77,623.8
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,858.85,649.54
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,871.63,659.52
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,879.4,666.42
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,884.07,672.15
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,884.43,675.13
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,879.63,673.71
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,864.26,665.06
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,837.27,648.8
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,806.58,629.57
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,754.66,593.58
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,699.76,554.42
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,623.2,499.29
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,545.1,439.92
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,427.87,345.8
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,318.61,251.21
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,166.04,53.21
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,17.12,7.34
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,30.61,21.1
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,46.96,36.12
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,63.15,50.79
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,77.35,63.4
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,92.18,76.27
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,110.97,92.19
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,126.05,104.57
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,132.16,109.26
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,141.46,116.62
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,157.65,129.75
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,174.91,143.65
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,154.88,126.22
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,139.48,112.82
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,145.91,117.77
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,153.77,118.16
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,178.52,137.32
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,204.42,157.39
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,212.79,163.62
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,221.33,170.03
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,267.22,205.44
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,322.4,248.15
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,334.03,257.09
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,345.45,265.86
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,352.26,271.57
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,358.74,277.04
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,295.84,228.28
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,216.47,166.13
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,365.77,284.37
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,501.29,389.56
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,451.53,351.31
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,377.89,294.81
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,490.55,386.42
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,608.05,479.99
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,730.17,576.04
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,839.7,658.01
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,811.32,639.09
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,779.3,617.97
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,731.24,583.53
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,680.26,546.03
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,604.08,488.77
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,523.8,425.64
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,412.69,334.89
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,305.62,241.31
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,161.33,63.69
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,16.03,6.77
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,28.69,19.2
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,45.1,34.06
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,61.28,48.55
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,76.77,62.15
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,92.15,75.38
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,66.89,53.04
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,26.5
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,36.06
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,45.54
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,103.75,83.33
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,144.71,117.45
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,138.72,112.09
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,132.32,106.46
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,158.02,121.99
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,185.76,143.26
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,202.99,156.35
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,221.11,170.28
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,236.04,181.35
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,261.11,200.44
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,303.17,232.71
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,350.47,269.24
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,367.64,283.04
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,385.23,297.2
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,380.24,293.94
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,372.88,288.72
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,291.91,226.45
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,194.48,150.01
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,210.07,162.73
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,226.65,176.18
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,271.69,212.42
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,304.61,239.16
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,240.35,188.92
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,158.81,123.88
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,110.17,84.82
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,46.42
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,22.37
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,76.18,60.11
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,137.29,111.75
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,160.15,130.29
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,179.19,145.47
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,185.74,150.17
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,202.59,163.3
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,206.62,156.89
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,243.46,177.76
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,267.4,193.67
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,303.67,221.31
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,339.85,249.2
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,378.67,279.42
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,409.74,304.81
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,440.01,329.12
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,501.37,375.81
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,572.01,429.32
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,575.35,433.32
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,563.0,425.41
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,541.76,410.05
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,500.09,379.47
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,575.28,436.71
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,639.99,485.44
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,531.39,404.51
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,374.23,286.29
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,438.99,337.65
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,485.47,374.43
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,674.05,517.9
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,831.59,631.53
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,801.27,610.88
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,767.29,589.05
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,716.82,555.42
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,656.72,513.87
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,581.45,460.64
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,506.22,404.51
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,396.52,317.61
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,290.54,227.74
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,157.4,79.91
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.38
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,23.27,14.81
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,39.82,29.2
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,34.45,24.41
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,19.67
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,14.59
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,9.55
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,19.11
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,28.64
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,33.85,22.06
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,27.7,16.96
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,46.29,32.01
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.02
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,75.68,55.59
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,86.3,64.05
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,142.69,108.97
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,199.98,154.27
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,221.25,170.92
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,243.5,188.44
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,182.39,140.68
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,118.72,90.26
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,97.44,73.19
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.88,55.82
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.08,53.66
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,155.08,120.14
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,267.37,209.21
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,141.74,110.05
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,41.46,28.55
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,58.83,42.98
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,77.17,58.21
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,40.6,28.25
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,3.05
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.96
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.82
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,25.93,17.66
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,31.32,22.45
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,73.48,59.7
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,111.38,92.48
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,81.75,66.33
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,36.27
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,123.16,101.56
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,185.47,154.01
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,112.36,91.48
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,11.05
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,88.04,66.83
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,138.0,106.99
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,187.9,146.7
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,153.52,119.03
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,116.17,88.93
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,137.29,105.89
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,159.04,123.31
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,107.49,81.91
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.69,57.08
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,103.33,78.78
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,130.7,101.02
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,151.68,118.12
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,173.69,136.06
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,193.06,152.01
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,213.87,169.18
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,147.3,115.83
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,81.65,62.2
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,62.32,46.39
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,43.72,31.04
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,27.52,17.56
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.03
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,2.75
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.47
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.18
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.16,8.76
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,28.97,19.88
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,43.5,33.12
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,57.86,46.0
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,72.4,58.88
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,86.79,71.41
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,67.97,54.54
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,34.99
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,72.96,58.31
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,97.96,79.49
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,50.82
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,19.65
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,27.25,17.96
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,25.35,16.27
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,30.39,19.41
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.45
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,202.93,152.03
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,391.27,293.65
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,255.43,194.78
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,82.7,61.17
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,303.14,235.23
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,553.88,423.98
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,640.64,490.1
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,723.83,554.71
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,648.15,495.87
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,513.58,392.64
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,298.25,232.2
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,57.87,41.28
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,338.86,268.34
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,616.53,477.44
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,477.04,372.44
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,329.92,259.29
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,423.95,335.97
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,519.99,411.81
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,586.71,466.3
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,675.05,534.67
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,626.11,497.88
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,575.43,460.11
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,515.94,416.4
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,455.49,369.77
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,361.29,293.05
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,249.06,199.06
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,130.14,80.81
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,20.62,11.86
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,33.83,24.21
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,50.2,39.08
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,66.35,53.51
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,81.17,66.46
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,95.88,79.03
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,111.17,91.86
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,126.82,104.79
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,139.97,115.39
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,152.46,125.3
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,157.47,128.87
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,162.45,132.41
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,152.67,123.91
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,150.2,121.58
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,179.18,133.55
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,214.95,164.41
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,217.9,147.42
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,302.6,198.47
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,363.37,251.01
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,423.48,302.91
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,425.35,315.89
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,386.0,291.9
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,504.8,381.76
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,643.37,486.36
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,690.79,522.67
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,735.48,556.8
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,774.82,586.82
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,810.8,613.08
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,841.48,634.12
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,868.47,652.68
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,886.69,665.87
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,911.71,683.89
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,792.8,603.66
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,625.94,483.06
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,607.16,472.53
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,585.78,458.9
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,736.39,574.24
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,862.65,663.36
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,830.65,640.81
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,789.4,612.81
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,722.81,567.67
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,654.82,518.83
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,553.94,441.55
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,454.68,359.49
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,245.64,162.13
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,7.87,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,15.23,0.0
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,28.5,18.66
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,40.76,30.31
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,47.11,36.26
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,53.65,42.08
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,58.61,46.38
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,63.57,50.53
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,69.94,55.71
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,71.25,56.4
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,73.87,58.33
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,76.43,60.2
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,85.33,67.32
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,86.51,67.84
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,88.15,68.9
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,89.67,69.88
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,118.21,70.21
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,183.03,101.45
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,248.3,149.15
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,313.48,203.96
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,377.06,259.7
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,439.78,314.86
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,500.12,367.85
2016,3,13,12,30,985.0,99.0,6.0,25.0,925.0,558.79,418.31
2016,3,13,12,45,983.5,99.0,6.05,25.5,922.5,614.34,464.23
2016,3,13,13,0,982.0,99.0,6.1,26.0,920.0,667.56,507.03
2016,3,13,13,15,978.5,99.0,6.05,26.0,908.5,716.95,546.61
2016,3,13,13,30,975.0,99.0,6.0,26.0,897.0,763.41,583.13
2016,3,13,13,45,967.0,99.0,6.0,26.0,876.0,803.47,614.5
2016,3,13,14,0,959.0,99.0,6.0,26.0,855.0,839.88,641.08
2016,3,13,14,15,951.0,98.0,5.85,26.0,826.5,871.56,663.46
2016,3,13,14,30,943.0,97.0,5.7,26.0,798.0,899.34,683.06
2016,3,13,14,45,930.0,96.5,5.55,26.0,760.5,919.37,697.28
2016,3,13,15,0,917.0,96.0,5.4,26.0,723.0,935.21,708.69
2016,3,13,15,15,902.5,93.5,5.05,25.5,680.0,943.29,714.94
2016,3,13,15,30,888.0,91.0,4.7,25.0,637.0,947.12,718.25
2016,3,13,15,45,867.0,89.0,4.4,25.0,587.5,952.65,722.06
2016,3,13,16,0,846.0,87.0,4.1,25.0,538.0,942.8,715.86
2016,3,13,16,15,819.5,83.0,3.6,24.0,484.0,921.09,703.15
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,895.46,687.35
2016,3,13,16,45,753.0,75.0,2.7,22.5,373.0,853.2,658.7
2016,3,13,17,0,713.0,71.0,2.3,22.0,316.0,814.79,631.93
2016,3,13,17,15,655.5,64.5,2.15,21.0,258.5,747.96,586.48
2016,3,13,17,30,598.0,58.0,2.0,20.0,201.0,679.7,537.36
2016,3,13,17,45,501.5,48.5,1.9,19.0,146.0,571.07,454.54
