Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,11.02,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,22.56,13.16
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,33.88,24.42
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,41.22,31.37
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,48.61,38.09
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,53.41,42.24
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,62.95,50.43
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,66.96,53.57
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,70.89,56.56
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,73.47,58.34
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,75.99,60.03
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,86.28,68.46
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,88.73,70.16
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,90.58,71.22
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,92.26,72.14
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,93.38,72.9
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,127.11,75.02
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,191.02,107.31
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,255.51,154.19
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,319.52,207.33
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,383.39,262.38
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,445.93,315.88
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,507.56,367.45
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,566.88,416.41
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,624.66,462.8
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,679.17,505.75
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,731.4,546.02
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,779.66,582.05
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,825.01,615.16
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,864.84,641.31
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,901.14,665.0
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,932.51,687.66
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,960.02,707.94
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,980.24,722.21
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,996.3,733.99
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,1004.91,740.64
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,1009.33,744.82
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,1004.51,743.68
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,1008.13,748.39
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,988.06,736.96
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,964.1,723.09
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,926.73,700.56
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,886.11,675.38
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,826.14,637.78
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,772.35,602.58
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,681.92,536.97
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,592.33,467.73
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,448.78,352.63
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,302.29,183.33
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,116.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,5.9,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,12.13,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,24.1,14.65
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,36.11,26.43
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,44.09,33.95
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,52.07,41.17
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,57.06,45.48
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,62.05,49.62
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,71.01,57.11
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,74.74,59.91
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,77.15,61.51
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,79.49,63.04
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,81.55,64.45
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,92.27,73.2
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,93.7,73.88
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,94.98,74.46
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,95.98,74.97
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,132.22,77.85
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,195.2,110.71
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,258.81,157.49
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,321.77,209.68
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,384.52,263.38
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,445.98,315.71
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,506.59,366.03
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,565.15,413.94
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,622.2,459.15
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,675.84,499.49
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,727.28,536.81
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,774.86,571.32
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,819.57,602.92
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,858.77,628.75
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,894.49,652.16
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,924.95,671.59
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,951.57,688.49
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,971.38,701.57
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,987.1,712.22
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,994.87,717.99
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,998.48,721.37
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,993.46,719.5
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,997.09,723.43
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,976.89,712.9
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,952.85,700.11
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,915.32,678.98
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,874.57,655.26
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,821.24,623.84
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,759.89,584.95
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,670.58,522.57
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,582.06,456.19
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,441.77,345.5
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,299.84,188.66
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,114.65,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,6.29,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,13.01,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,24.22,14.78
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,35.51,25.62
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,42.81,32.49
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,50.14,39.14
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,55.21,43.48
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,65.18,51.95
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,68.71,54.63
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,72.19,57.2
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,75.02,59.05
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,77.75,60.77
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,87.95,69.02
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,90.3,70.63
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,92.03,71.72
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,93.58,72.68
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,94.61,73.37
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,134.17,77.57
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,197.48,111.47
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,261.35,158.92
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,324.62,212.09
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,387.68,267.05
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,449.09,320.14
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,509.62,371.42
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,568.4,420.66
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,625.64,467.41
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,679.52,509.66
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,731.15,549.12
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,778.07,585.25
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,822.03,618.38
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,861.3,646.2
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,897.08,671.63
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,927.47,692.79
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,954.01,711.4
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,972.92,725.29
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,987.7,736.61
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,994.87,743.75
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,997.85,748.3
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,962.07,725.13
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,915.88,694.99
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,930.71,707.88
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,949.03,723.35
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,909.05,698.55
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,865.9,671.32
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,812.48,635.54
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,750.72,591.97
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,658.21,523.27
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,566.57,451.18
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,428.62,339.48
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,290.5,190.5
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,109.33,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,6.69,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,12.96,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,29.99,19.7
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,46.76,35.39
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,62.39,49.65
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,77.1,62.77
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,91.33,74.98
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,105.3,86.64
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,119.01,97.99
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,136.2,112.14
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,143.94,117.86
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,148.94,121.22
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,118.54,95.28
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,99.12,78.67
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,138.72,111.46
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,187.87,151.59
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,171.1,137.14
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,194.17,135.29
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,210.88,131.76
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,264.47,163.86
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,327.12,217.03
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,390.03,272.21
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,452.11,326.03
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,514.43,378.94
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,574.54,429.56
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,633.39,477.77
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,675.8,511.56
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,708.98,536.79
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,775.94,588.91
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,841.33,638.88
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,883.85,668.63
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,923.04,696.04
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,955.26,718.61
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,983.55,738.53
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,999.06,749.84
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,1010.04,758.32
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,1018.09,764.22
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,1021.91,767.42
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,1020.0,767.37
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,1013.88,764.68
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,1006.61,761.58
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,982.85,747.71
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,949.14,726.9
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,912.07,703.32
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,854.16,665.11
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,794.11,623.37
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,708.48,559.33
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,632.71,498.46
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,493.95,388.19
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,356.68,239.86
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,140.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,16.34,0.0
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,29.92,19.9
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,43.54,32.63
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,58.15,45.94
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,72.38,58.62
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,85.16,69.57
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,97.53,79.86
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,111.71,91.45
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,125.23,102.25
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,132.02,107.19
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,132.59,106.87
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,104.03,82.45
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,91.33,71.45
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,92.02,71.54
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,92.6,71.55
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,93.64,72.1
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,140.11,78.6
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,204.37,114.49
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,269.0,162.91
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,333.05,216.55
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,396.81,271.56
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,459.21,324.99
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,518.45,374.43
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,575.88,421.34
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,631.81,465.71
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,668.93,492.83
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,686.1,504.02
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,707.86,519.87
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,724.39,531.46
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,788.04,578.12
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,855.9,626.82
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,841.11,616.65
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,815.67,599.64
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,913.91,670.06
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,995.26,722.97
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,986.16,716.57
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,972.27,708.03
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,949.0,694.01
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,928.89,682.21
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,931.78,685.95
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,936.49,690.62
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,891.42,662.87
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,851.26,638.3
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,786.88,598.6
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,720.84,555.8
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,626.51,489.2
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,532.79,418.78
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,398.94,313.34
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,267.74,183.29
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,96.98,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,7.87,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,15.14,1.43
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,30.04,20.13
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,44.79,33.93
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,55.42,43.74
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,65.92,53.15
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,81.61,66.74
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,98.21,80.79
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,92.77,75.63
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,90.8,73.5
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,92.05,74.01
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,93.33,74.54
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,103.99,83.17
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,113.74,90.94
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,121.72,97.18
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,129.04,102.83
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,140.59,111.94
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,190.98,128.75
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,246.37,165.94
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,295.56,205.6
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,344.01,244.72
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,394.06,285.86
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,443.7,325.89
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,494.83,366.34
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,521.19,388.66
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,542.27,405.98
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,560.98,420.58
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,574.3,430.57
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,598.57,449.0
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,621.49,466.23
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,587.52,441.22
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,531.51,400.15
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,555.22,419.17
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,579.08,438.05
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,454.8,346.32
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,300.83,229.56
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,577.8,446.93
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,851.94,649.58
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,685.3,527.29
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,477.48,371.82
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,285.04,225.16
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,104.21,79.3
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,480.16,387.38
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,781.94,614.99
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,715.32,566.49
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,640.16,512.24
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,543.78,439.17
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,449.9,364.37
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,328.82,264.25
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,210.6,148.25
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,68.47,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,7.08,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,13.74,2.13
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,31.02,21.01
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,47.47,36.19
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,62.34,49.7
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,77.03,62.72
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,86.21,70.59
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,96.34,79.08
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,94.01,76.62
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,91.11,73.68
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,62.29,48.47
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,30.66,20.94
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,81.43,64.29
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,136.18,110.03
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,73.98,57.29
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,17.68,9.41
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,121.59,96.79
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,211.61,162.06
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,177.29,134.9
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,117.37,88.06
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,91.01,67.22
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,63.56,45.38
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,103.16,76.62
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,143.03,107.69
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,177.22,134.3
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,212.33,161.5
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,257.89,196.24
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,311.29,236.53
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,224.57,170.54
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,140.49,105.52
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,508.6,395.49
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,863.15,654.55
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,889.0,671.35
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,911.08,687.49
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,783.77,596.01
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,623.34,475.8
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,788.95,605.26
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,944.98,720.94
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,933.87,714.21
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,918.87,705.9
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,646.56,508.75
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,315.13,250.05
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,286.51,228.99
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,257.2,206.38
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,224.53,180.91
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,190.95,154.12
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,151.88,121.86
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,111.54,87.76
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,70.68,52.54
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,20.06,8.96
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,9.44,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,9.83,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,18.77,6.24
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,33.82,23.28
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,48.76,37.04
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,59.25,46.6
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,69.61,55.75
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,48.51,37.1
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,31.33,21.88
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,40.2,29.47
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,49.1,36.98
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,70.3,54.84
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,90.04,71.14
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,99.74,78.9
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,109.34,86.52
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,115.47,91.2
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,121.54,95.81
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,134.37,105.95
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,148.22,111.43
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,153.99,115.38
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,159.91,119.55
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,164.95,123.34
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,170.13,127.31
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,292.1,217.69
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,454.45,338.73
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,491.05,367.7
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,525.96,394.86
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,355.14,269.45
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,142.1,105.76
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,136.69,101.99
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,131.06,97.86
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,128.41,95.86
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,125.65,93.79
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,295.55,227.03
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,493.41,376.72
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,422.89,324.11
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,368.22,283.07
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,308.7,237.97
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,226.36,174.4
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,222.43,172.1
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,218.74,169.93
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,201.94,157.54
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,184.92,144.86
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,161.48,126.39
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,137.8,107.51
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,114.4,88.77
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,90.73,69.46
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,68.84,51.47
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,45.88,32.29
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,27.56,16.78
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,12.18,3.31
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,5.68,0.0
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,9.1,2.26
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,13.3,6.0
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,17.5,9.69
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,13.7,6.32
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,9.89,2.96
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,28.66,19.14
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,47.56,35.19
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,113.0,90.07
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,169.51,136.06
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,179.0,143.0
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,177.94,141.4
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,185.65,146.95
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,192.89,152.07
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,202.66,159.48
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,247.06,181.02
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,232.45,154.22
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,276.35,174.58
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,334.0,221.85
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,392.08,270.06
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,448.75,316.47
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,505.87,361.91
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,560.77,405.19
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,614.53,446.17
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,665.88,483.67
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,707.08,513.33
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,750.85,544.66
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,803.13,580.53
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,829.59,598.99
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,864.12,621.91
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,904.63,648.13
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,929.12,663.93
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,947.98,676.84
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,962.91,687.46
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,968.43,693.2
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,969.86,696.63
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,965.35,695.09
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,956.85,691.25
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,934.26,678.73
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,915.25,668.61
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,880.77,646.89
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,843.33,623.0
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,782.97,583.7
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,721.07,542.01
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,636.19,482.13
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,551.88,419.4
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,421.23,320.44
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,297.57,209.82
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,108.71,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,10.62,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,20.39,9.33
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,33.49,23.5
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,46.52,35.63
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,27.98,19.39
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,9.87,3.2
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,12.17,5.23
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,14.47,7.23
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,50.62,39.04
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,85.11,68.77
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,85.91,68.88
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,86.59,68.94
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,86.47,68.48
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,86.28,67.97
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,91.75,72.25
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,97.18,76.46
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,115.58,91.61
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,134.5,102.16
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,146.27,110.9
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,158.45,119.97
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,163.05,123.44
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,167.79,127.09
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,129.74,97.28
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,89.54,65.61
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,129.12,96.71
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,169.53,128.16
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,192.77,145.86
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,216.71,164.0
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,244.13,185.05
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,272.66,206.88
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,346.72,263.42
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,415.6,315.38
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,379.31,288.44
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,340.2,259.41
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,299.28,228.93
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,237.51,182.03
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,170.57,130.56
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,104.1,78.22
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,146.06,112.27
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,192.41,149.6
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,127.66,98.42
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,65.38,48.12
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,57.6,41.96
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,49.84,35.73
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,41.72,29.19
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,33.62,22.55
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,25.93,16.13
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,18.26,9.62
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,11.77,4.03
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,2.75,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
