Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.31,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,6.83,0.47
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,8.36,1.83
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,9.9,3.16
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,15.64,8.2
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,21.4,13.19
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,58.43,45.32
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,93.6,75.2
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,68.99,53.9
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,42.31,30.89
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,100.37,80.12
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,152.99,123.62
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,142.83,114.85
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,133.18,101.75
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,146.67,111.95
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,160.61,122.45
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,158.94,121.05
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,157.1,119.59
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,228.27,174.31
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,306.83,233.43
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,230.44,175.55
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,144.32,109.15
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,121.49,91.19
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,97.88,72.44
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,97.65,72.32
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,97.38,72.16
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,92.74,68.41
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,88.04,64.64
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,130.18,98.09
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,174.08,132.61
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,268.36,206.13
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,358.31,274.82
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,698.6,535.76
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,979.25,730.88
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,853.2,644.63
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,678.3,521.27
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,524.6,408.86
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,322.24,253.96
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,616.94,486.78
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,841.14,647.79
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,782.15,606.7
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,721.62,565.65
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,634.12,501.55
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,547.27,434.54
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,421.38,334.41
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,302.02,225.53
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,110.84,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,11.02,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.4,11.21
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,34.1,24.18
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,45.33,34.66
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,58.42,46.53
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,75.64,61.76
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,85.3,69.88
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,94.83,77.67
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,110.13,90.42
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,125.29,102.84
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,146.8,120.45
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,158.64,129.71
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,173.63,141.48
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,188.14,152.73
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,196.05,158.46
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,203.64,163.94
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,222.17,178.23
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,252.88,190.23
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,272.63,201.58
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,314.73,230.88
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,352.43,258.5
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,385.9,283.92
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,434.49,319.98
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,486.16,358.83
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,553.91,410.47
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,632.85,471.37
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,683.84,510.68
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,732.68,547.58
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,777.26,580.39
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,819.03,610.34
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,855.73,634.08
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,889.07,655.45
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,916.69,673.88
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,940.58,689.9
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,957.85,702.17
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,984.85,721.0
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,989.97,727.06
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,990.93,730.84
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,983.24,727.76
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,971.51,722.27
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,948.14,710.08
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,928.35,700.37
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,889.38,676.53
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,847.58,650.39
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,786.86,610.93
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,724.51,568.72
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,636.99,504.63
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,549.93,437.48
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,423.67,337.6
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,302.6,228.8
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,111.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,12.2,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,23.51,13.31
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.27,25.24
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,47.04,36.07
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,62.11,49.61
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,79.65,65.02
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,97.26,79.99
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,116.1,95.64
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,128.78,105.89
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,141.07,115.65
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,160.84,131.53
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,172.41,140.38
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,167.34,135.46
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,160.85,129.48
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,168.42,135.12
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,187.06,149.69
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,133.24,105.28
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,167.57,96.47
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,226.38,134.41
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,286.1,181.35
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,345.79,232.19
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,405.38,283.66
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,463.21,332.8
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,519.75,379.6
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,574.69,424.43
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,628.3,467.01
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,678.71,505.41
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,727.1,541.35
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,770.66,574.2
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,811.41,604.44
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,847.93,630.04
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,881.16,653.47
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,907.88,672.31
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,930.88,688.81
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,948.18,701.98
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,975.29,721.94
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,979.62,726.19
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,979.82,728.06
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,970.53,724.12
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,957.24,717.68
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,933.24,705.16
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,913.17,695.33
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,872.2,670.72
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,828.5,643.66
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,767.34,603.1
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,704.64,559.79
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,616.06,493.67
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,528.07,424.66
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,401.29,321.85
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,287.97,219.06
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,141.81,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,12.59,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,23.84,13.65
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,41.51,30.38
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,58.85,46.11
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,38.69,28.6
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,16.74,9.19
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,72.3,57.9
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,115.9,95.27
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,116.04,94.82
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,116.49,94.67
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,107.87,86.66
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,98.51,78.15
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,99.18,78.3
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,99.77,78.41
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,115.64,91.22
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,131.24,103.68
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,128.16,100.93
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,125.59,94.11
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,99.49,73.32
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,71.86,51.42
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,103.52,76.17
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,135.47,100.99
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,141.03,105.08
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,146.73,109.3
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,154.7,115.49
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,162.88,121.85
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,124.42,92.07
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,84.71,61.08
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,93.77,68.22
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,102.91,75.41
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,81.34,58.58
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,59.71,41.64
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,144.24,108.45
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,233.95,178.65
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,196.37,149.65
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,158.12,119.99
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,105.07,78.53
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,53.93,37.87
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,63.19,45.46
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,72.53,53.14
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,50.31,35.42
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,28.31,17.63
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,49.86,35.43
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,73.79,55.24
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,61.49,45.38
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,49.08,35.28
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,38.26,26.27
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,27.48,17.16
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,18.28,9.33
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.11,1.42
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,4.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,4.93,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,9.87,2.36
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,23.28,14.41
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,36.59,26.28
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,52.13,40.05
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,67.46,53.43
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,89.18,71.98
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,110.48,89.81
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,127.64,103.84
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,144.6,117.48
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,146.4,118.33
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,147.83,118.9
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,160.01,128.6
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,172.03,138.12
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,197.27,158.09
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,215.33,172.01
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,227.58,172.21
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,255.07,189.78
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,285.57,209.9
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,321.24,235.13
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,349.31,257.18
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,378.03,279.96
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,233.6,174.72
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,52.84,36.2
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,55.16,38.17
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,57.5,40.1
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,121.6,90.61
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,186.89,141.36
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,109.08,80.82
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.22,18.48
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,60.16,42.32
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,90.45,66.31
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,56.54,39.61
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.0
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,25.82,15.19
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,28.5,17.39
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,95.64,71.68
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,169.6,131.07
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,163.58,126.56
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,157.7,122.26
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,96.87,73.75
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,41.4,28.59
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,23.3,13.73
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.76,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.4,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.3,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.21,0.73
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.12,2.43
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.22,0.73
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,21.77,13.38
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,38.32,27.61
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,89.27,70.99
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,135.2,109.18
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,125.42,100.62
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,115.0,91.65
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,98.89,77.82
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,82.12,63.52
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,130.72,99.0
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,178.52,135.81
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,236.24,174.67
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,329.88,240.63
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,333.66,247.18
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,337.02,252.62
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,304.36,229.25
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,268.65,203.01
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,230.52,174.38
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,189.9,143.5
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,409.29,311.93
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,654.81,490.87
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,528.21,397.91
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,363.29,274.36
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,418.74,317.13
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,494.1,373.02
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,385.04,292.96
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,268.06,205.0
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,373.3,286.8
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,489.02,373.31
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,359.9,276.73
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,228.67,176.2
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,155.16,119.34
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,83.44,62.21
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,76.03,56.65
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,68.6,50.93
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,112.33,87.4
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,163.89,129.85
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,138.56,109.55
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,113.02,88.86
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,87.28,67.47
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,60.82,45.08
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,40.55,27.88
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,19.09,9.48
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,9.52,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,14.37,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,28.26,17.9
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,42.83,31.58
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,57.01,44.42
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,61.52,48.63
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,69.58,55.7
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,74.56,59.78
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,79.4,63.63
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,85.16,68.19
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,90.85,72.63
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,108.99,87.53
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,126.81,101.91
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,128.42,102.88
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,129.91,103.81
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,137.99,109.99
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,145.99,116.05
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,188.61,142.27
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,264.01,193.25
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,291.91,211.74
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,321.15,233.11
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,338.59,248.96
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,350.33,259.95
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,377.42,280.16
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,394.31,292.62
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,433.17,321.27
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,482.11,357.07
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,530.74,391.94
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,584.2,429.91
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,578.95,426.99
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,558.24,413.43
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,712.58,527.46
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,861.56,633.38
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,591.71,444.49
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,232.22,175.0
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,280.87,213.6
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,316.27,240.78
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,387.17,296.68
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,485.46,371.79
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,330.78,255.96
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,178.91,137.79
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,164.8,127.41
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,150.64,116.58
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,459.47,367.02
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,726.23,566.77
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,662.88,519.98
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,598.98,474.14
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,512.3,409.51
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,427.55,342.9
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,302.15,242.18
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,201.13,154.51
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,99.77,1.22
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,15.18,0.0
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,29.47,19.02
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,46.07,34.4
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,62.43,49.18
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,75.08,60.45
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,86.47,70.32
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,45.59,34.49
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.33,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,59.58,46.29
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,112.14,90.55
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,136.74,110.37
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,164.83,132.79
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,185.97,149.49
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,197.74,158.52
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,207.96,166.07
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,217.65,173.15
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,203.71,149.29
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,227.72,152.4
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,278.84,191.55
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,331.38,234.67
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,357.74,249.45
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,410.88,288.0
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,464.66,332.2
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,518.53,375.74
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,571.44,417.51
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,623.13,457.09
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,671.17,492.95
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,717.16,526.42
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,759.73,556.24
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,799.68,583.57
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,833.12,605.46
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,876.35,633.61
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,901.9,651.46
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,923.69,667.25
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,942.18,679.84
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,956.83,690.18
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,960.84,694.87
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,960.86,697.35
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,950.81,694.4
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,936.87,689.08
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,919.68,682.26
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,892.39,668.7
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,852.63,645.24
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,810.22,619.47
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,751.2,580.33
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,690.69,538.83
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,605.09,476.57
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,520.02,411.72
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,400.72,318.25
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,294.44,227.14
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,149.96,21.73
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,17.18,9.35
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.09,19.56
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,51.48,38.58
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,73.87,57.22
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,57.77,43.46
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,41.56,29.69
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,78.12,60.16
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,112.03,87.78
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,177.71,132.82
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,266.24,193.41
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,286.05,204.2
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,327.62,233.29
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,353.97,246.77
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,410.02,286.83
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,465.79,333.37
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,521.53,378.96
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,574.69,421.66
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,626.62,462.32
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,675.43,498.84
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,722.32,533.07
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,715.64,526.32
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,667.56,490.58
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,781.63,575.32
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,870.16,639.05
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,895.21,657.23
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,930.52,682.93
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,749.35,558.85
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,509.69,383.78
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,753.95,568.16
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,957.91,708.99
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,948.67,702.72
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,935.57,696.2
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,918.09,687.26
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,890.13,671.3
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,850.35,646.38
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,807.93,619.29
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,748.28,580.06
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,687.15,538.41
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,602.56,477.38
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,518.42,413.52
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,399.41,319.14
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,292.87,227.55
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,150.05,36.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.32,0.51
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,27.07,17.54
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,36.0,26.07
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,44.94,34.23
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,50.44,39.17
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,55.95,43.94
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,60.4,47.53
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,70.04,55.52
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,72.93,57.66
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,75.74,59.72
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,78.27,61.39
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,80.67,62.94
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,91.27,71.62
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,93.22,73.03
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,94.55,73.8
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,95.7,74.43
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,119.9,73.66
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,180.9,101.72
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,241.98,144.61
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,303.37,194.5
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,364.28,246.84
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,424.96,299.23
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,483.96,348.94
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,542.12,396.57
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,597.91,441.65
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,652.19,484.27
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,703.12,523.32
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,751.8,559.77
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,796.83,592.59
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,839.0,621.51
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,876.06,646.53
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,909.68,669.25
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,937.48,687.73
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,961.49,703.78
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,978.83,716.05
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,992.18,725.94
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,998.03,730.19
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,999.84,732.05
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,1005.96,737.45
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,994.8,731.76
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,974.09,720.44
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,949.73,706.78
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,911.97,682.75
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,871.2,656.48
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,821.71,625.54
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,764.39,587.88
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,684.07,531.4
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,604.19,472.22
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,484.43,381.3
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,370.01,286.14
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,191.53,62.97
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,17.5,1.0,14.5,36.0,14.1,2.08
2016,4,23,6,30,321.0,35.0,1.1,15.0,72.0,28.61,18.89
2016,4,23,6,45,424.0,46.0,1.2,16.0,123.5,37.47,27.31
2016,4,23,7,0,527.0,57.0,1.3,17.0,175.0,46.36,35.37
2016,4,23,7,15,590.5,64.5,1.2,17.5,232.0,52.16,40.55
2016,4,23,7,30,654.0,72.0,1.1,18.0,289.0,57.95,45.52
