Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,697.0,77.5,1.0,18.5,347.5,61.98,48.81
2016,4,23,8,0,740.0,83.0,0.9,19.0,406.0,71.37,56.63
2016,4,23,8,15,769.5,87.5,1.0,20.0,462.5,74.54,58.88
2016,4,23,8,30,799.0,92.0,1.1,21.0,519.0,77.62,61.02
2016,4,23,8,45,819.5,96.5,1.25,22.0,572.5,80.37,62.85
2016,4,23,9,0,840.0,101.0,1.4,23.0,626.0,82.95,64.54
2016,4,23,9,15,855.5,104.0,1.45,23.0,675.0,84.31,65.46
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,95.13,74.26
2016,4,23,9,45,881.0,110.0,1.55,23.5,766.5,96.58,75.11
2016,4,23,10,0,891.0,113.0,1.6,24.0,809.0,97.82,75.8
2016,4,23,10,15,900.0,115.0,1.6,24.0,845.5,124.01,75.5
2016,4,23,10,30,909.0,117.0,1.6,24.0,882.0,184.28,103.76
2016,4,23,10,45,913.5,119.5,1.65,24.5,911.0,244.96,146.35
2016,4,23,11,0,918.0,122.0,1.7,25.0,940.0,305.88,195.42
2016,4,23,11,15,922.5,123.0,1.7,25.0,961.0,365.97,246.36
2016,4,23,11,30,927.0,124.0,1.7,25.0,982.0,425.85,297.23
2016,4,23,11,45,929.5,124.5,1.7,25.0,994.5,484.18,346.02
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,541.67,392.82
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,596.75,436.44
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,650.36,477.64
2016,4,23,12,45,930.5,125.5,1.75,25.5,1009.5,700.73,514.7
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,748.88,549.15
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,793.41,581.43
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,835.13,610.32
2016,4,23,13,45,916.0,124.5,1.95,26.0,955.0,871.36,634.69
2016,4,23,14,0,910.0,124.0,2.0,26.0,933.0,904.18,656.88
2016,4,23,14,15,903.5,122.5,2.1,25.5,903.5,932.1,677.81
2016,4,23,14,30,897.0,121.0,2.2,25.0,874.0,956.31,696.57
2016,4,23,14,45,887.0,119.5,2.3,25.0,837.5,973.45,709.62
2016,4,23,15,0,877.0,118.0,2.4,25.0,801.0,986.66,720.38
2016,4,23,15,15,864.5,115.5,2.45,25.0,757.5,992.44,726.04
2016,4,23,15,30,852.0,113.0,2.5,25.0,714.0,1008.11,738.43
2016,4,23,15,45,835.5,109.5,2.6,25.0,665.5,1000.82,736.49
2016,4,23,16,0,819.0,106.0,2.7,25.0,617.0,989.54,732.27
2016,4,23,16,15,796.5,102.0,2.65,24.5,563.5,967.71,721.22
2016,4,23,16,30,774.0,98.0,2.6,24.0,510.0,942.22,707.78
2016,4,23,16,45,744.0,93.0,2.55,23.5,453.5,904.51,685.9
2016,4,23,17,0,714.0,88.0,2.5,23.0,397.0,871.29,666.75
2016,4,23,17,15,670.5,81.5,2.3,22.5,339.5,813.37,628.45
2016,4,23,17,30,627.0,75.0,2.1,22.0,282.0,753.86,587.86
2016,4,23,17,45,562.0,67.0,1.9,21.5,225.5,670.72,528.16
2016,4,23,18,0,497.0,59.0,1.7,21.0,169.0,588.01,465.74
2016,4,23,18,15,396.5,47.5,1.65,20.0,119.0,470.29,374.35
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,357.42,279.37
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,181.03,71.8
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,31.5,21.5,1.9,15.0,25.5,16.43,4.41
2016,4,24,6,30,63.0,43.0,2.1,15.0,51.0,31.78,21.66
2016,4,24,6,45,103.0,67.5,2.35,15.5,87.5,48.72,37.22
2016,4,24,7,0,143.0,92.0,2.6,16.0,124.0,65.37,52.26
2016,4,24,7,15,175.0,115.5,2.8,16.5,166.0,81.08,66.15
2016,4,24,7,30,207.0,139.0,3.0,17.0,208.0,94.88,78.02
2016,4,24,7,45,243.0,156.0,3.2,17.5,252.0,105.57,86.93
2016,4,24,8,0,279.0,173.0,3.4,18.0,296.0,115.94,95.38
2016,4,24,8,15,296.0,196.0,3.5,18.5,342.0,128.87,105.87
2016,4,24,8,30,313.0,219.0,3.6,19.0,388.0,141.22,115.72
2016,4,24,8,45,182.5,242.5,3.75,19.5,343.5,156.89,128.24
2016,4,24,9,0,52.0,266.0,3.9,20.0,299.0,173.72,141.58
2016,4,24,9,15,34.0,255.0,3.95,20.0,277.0,168.65,136.93
2016,4,24,9,30,16.0,244.0,4.0,20.0,255.0,173.8,140.83
2016,4,24,9,45,8.0,193.0,4.1,20.5,199.0,141.84,113.8
2016,4,24,10,0,0.0,142.0,4.2,21.0,143.0,107.13,84.57
2016,4,24,10,15,6.5,198.5,4.2,21.0,204.5,146.61,111.82
2016,4,24,10,30,13.0,255.0,4.2,21.0,266.0,186.45,142.46
2016,4,24,10,45,12.5,248.0,4.25,21.5,259.0,184.19,140.15
2016,4,24,11,0,12.0,241.0,4.3,22.0,252.0,181.46,137.69
2016,4,24,11,15,21.5,310.0,4.3,22.0,330.5,233.9,177.89
2016,4,24,11,30,31.0,379.0,4.3,22.0,409.0,277.45,210.89
2016,4,24,11,45,114.5,434.5,4.3,22.5,543.5,350.14,264.4
2016,4,24,12,0,198.0,490.0,4.3,23.0,678.0,442.29,332.33
2016,4,24,12,15,287.5,463.5,4.2,23.0,738.0,491.96,369.86
2016,4,24,12,30,377.0,437.0,4.1,23.0,798.0,555.39,417.83
2016,4,24,12,45,216.5,439.5,4.1,23.0,647.0,484.1,365.86
2016,4,24,13,0,56.0,442.0,4.1,23.0,496.0,389.37,294.56
2016,4,24,13,15,36.0,369.5,4.05,23.0,404.5,325.49,247.26
2016,4,24,13,30,16.0,297.0,4.0,23.0,313.0,246.77,187.66
2016,4,24,13,45,12.5,251.5,3.95,23.0,263.5,209.15,159.11
2016,4,24,14,0,9.0,206.0,3.9,23.0,214.0,170.51,129.39
2016,4,24,14,15,14.5,254.0,3.85,23.0,267.0,216.25,165.21
2016,4,24,14,30,20.0,302.0,3.8,23.0,320.0,264.47,202.54
2016,4,24,14,45,235.0,304.5,3.75,23.0,489.5,533.96,411.61
2016,4,24,15,0,450.0,307.0,3.7,23.0,659.0,779.34,591.59
2016,4,24,15,15,322.5,322.0,3.7,23.0,567.0,664.46,507.36
2016,4,24,15,30,195.0,337.0,3.7,23.0,475.0,542.59,417.5
2016,4,24,15,45,437.0,243.5,3.7,23.0,524.5,743.0,571.69
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,906.22,690.81
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,879.38,672.84
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,849.23,653.92
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,806.14,625.65
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,760.38,595.05
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,689.45,545.66
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,628.55,502.28
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,546.82,441.09
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,466.67,378.34
2016,4,24,18,15,258.5,60.5,2.6,20.5,108.5,360.45,291.35
2016,4,24,18,30,172.0,43.0,2.5,20.0,62.0,259.21,203.55
2016,4,24,18,45,86.0,21.5,2.45,19.5,31.0,121.06,53.18
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.5,21.5,2.55,19.5,35.0,16.3,4.96
2016,4,25,6,30,225.0,43.0,2.7,20.0,70.0,32.31,21.67
2016,4,25,6,45,317.0,58.0,2.85,20.5,118.5,43.51,31.98
2016,4,25,7,0,409.0,73.0,3.0,21.0,167.0,54.65,41.95
2016,4,25,7,15,204.5,85.0,3.2,21.5,132.0,61.66,48.07
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,71.95,56.8
2016,4,25,7,45,46.5,141.0,3.6,22.5,161.5,99.1,79.73
2016,4,25,8,0,93.0,185.0,3.8,23.0,226.0,125.97,101.99
2016,4,25,8,15,108.0,212.0,3.9,23.5,266.0,142.49,115.19
2016,4,25,8,30,123.0,239.0,4.0,24.0,306.0,152.88,123.13
2016,4,25,8,45,79.5,246.0,4.15,24.5,291.0,162.96,130.75
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,166.77,133.18
2016,4,25,9,15,130.5,294.5,4.35,25.0,386.5,181.44,144.73
2016,4,25,9,30,225.0,336.0,4.4,25.0,497.0,203.13,161.87
2016,4,25,9,45,175.0,359.0,4.45,25.5,489.0,211.46,167.83
2016,4,25,10,0,125.0,382.0,4.5,26.0,481.0,219.05,173.19
2016,4,25,10,15,130.5,395.5,4.5,26.0,503.0,233.64,173.5
2016,4,25,10,30,136.0,409.0,4.5,26.0,525.0,257.97,189.09
2016,4,25,10,45,480.0,285.0,4.5,26.5,711.5,250.71,168.42
2016,4,25,11,0,824.0,161.0,4.5,27.0,898.0,303.26,197.51
2016,4,25,11,15,829.0,162.0,4.5,27.0,917.5,359.99,245.94
2016,4,25,11,30,834.0,163.0,4.5,27.0,937.0,416.82,294.63
2016,4,25,11,45,857.0,149.5,4.55,27.5,954.5,471.11,340.0
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,526.35,385.13
2016,4,25,12,15,880.5,136.0,4.55,28.0,976.0,578.65,427.54
2016,4,25,12,30,881.0,136.0,4.5,28.0,980.0,629.65,467.78
2016,4,25,12,45,876.0,138.5,4.5,28.5,974.0,677.31,503.72
2016,4,25,13,0,871.0,141.0,4.5,29.0,968.0,722.79,537.09
2016,4,25,13,15,867.5,140.5,4.45,29.0,955.0,764.71,568.16
2016,4,25,13,30,864.0,140.0,4.4,29.0,942.0,803.94,596.4
2016,4,25,13,45,855.5,141.0,4.35,29.0,919.5,837.4,619.33
2016,4,25,14,0,847.0,142.0,4.3,29.0,897.0,867.54,639.99
2016,4,25,14,15,839.0,140.0,4.25,29.0,868.5,892.05,656.89
2016,4,25,14,30,831.0,138.0,4.2,29.0,840.0,926.97,680.84
2016,4,25,14,45,815.5,139.0,4.2,29.0,802.5,940.6,690.81
2016,4,25,15,0,800.0,140.0,4.2,29.0,765.0,950.23,698.43
2016,4,25,15,15,785.5,137.0,4.1,28.5,723.0,952.65,702.33
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,951.11,703.8
2016,4,25,15,45,747.5,132.5,3.95,28.0,632.5,938.2,696.73
2016,4,25,16,0,724.0,131.0,3.9,28.0,584.0,930.07,693.11
2016,4,25,16,15,699.0,125.5,3.75,27.5,532.5,904.23,678.36
2016,4,25,16,30,674.0,120.0,3.6,27.0,481.0,875.09,661.38
2016,4,25,16,45,639.5,114.5,3.5,27.0,427.0,833.26,634.42
2016,4,25,17,0,605.0,109.0,3.4,27.0,373.0,788.82,605.27
2016,4,25,17,15,560.0,100.5,3.2,26.5,318.5,728.11,564.48
2016,4,25,17,30,515.0,92.0,3.0,26.0,264.0,665.91,521.33
2016,4,25,17,45,450.0,81.5,2.8,26.0,211.0,573.66,453.05
2016,4,25,18,0,385.0,71.0,2.6,26.0,158.0,493.08,390.85
2016,4,25,18,15,294.0,56.0,2.65,25.5,111.0,384.71,305.26
2016,4,25,18,30,203.0,41.0,2.7,25.0,64.0,281.8,218.16
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.0,149.46,72.26
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,17.53,6.41
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,34.25,23.37
2016,4,26,6,45,269.0,64.5,4.15,20.5,117.0,47.62,35.55
2016,4,26,7,0,346.0,83.0,4.2,21.0,164.0,60.75,47.25
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,73.97,58.84
2016,4,26,7,30,31.0,127.0,4.4,21.0,138.0,89.21,71.94
2016,4,26,7,45,102.5,157.0,4.55,21.5,201.5,106.55,86.44
2016,4,26,8,0,174.0,187.0,4.7,22.0,265.0,125.23,101.8
2016,4,26,8,15,108.0,202.5,4.8,22.5,253.0,133.21,107.92
2016,4,26,8,30,42.0,218.0,4.9,23.0,241.0,146.11,118.09
2016,4,26,8,45,143.0,252.0,5.05,23.5,340.5,160.65,129.5
2016,4,26,9,0,244.0,286.0,5.2,24.0,440.0,180.22,144.92
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.0,138.56,110.0
2016,4,26,9,30,714.0,171.0,5.3,25.0,682.0,109.2,85.37
2016,4,26,9,45,731.0,174.0,5.4,25.5,724.0,108.57,84.5
2016,4,26,10,0,748.0,177.0,5.5,26.0,766.0,107.89,83.59
2016,4,26,10,15,759.0,180.0,5.55,26.0,801.0,137.26,85.42
2016,4,26,10,30,770.0,183.0,5.6,26.0,836.0,200.68,120.82
2016,4,26,10,45,776.5,186.0,5.7,26.5,863.5,255.48,160.41
2016,4,26,11,0,783.0,189.0,5.8,27.0,891.0,311.09,205.7
2016,4,26,11,15,788.0,191.0,5.85,27.0,911.0,366.26,252.98
2016,4,26,11,30,793.0,193.0,5.9,27.0,931.0,421.67,300.69
2016,4,26,11,45,800.5,190.5,5.95,27.0,944.0,475.4,346.54
2016,4,26,12,0,808.0,188.0,6.0,27.0,957.0,529.13,391.51
2016,4,26,12,15,808.0,188.5,5.95,27.0,960.0,580.61,433.61
2016,4,26,12,30,808.0,189.0,5.9,27.0,963.0,630.95,473.79
2016,4,26,12,45,491.5,327.5,5.9,27.5,798.0,585.08,439.21
2016,4,26,13,0,175.0,466.0,5.9,28.0,633.0,497.14,371.25
2016,4,26,13,15,161.0,472.0,5.85,28.0,624.0,510.54,381.52
2016,4,26,13,30,147.0,478.0,5.8,28.0,615.0,522.51,390.36
2016,4,26,13,45,132.5,463.5,5.8,28.0,585.5,514.99,385.26
2016,4,26,14,0,118.0,449.0,5.8,28.0,556.0,504.96,378.34
2016,4,26,14,15,107.5,430.5,5.7,28.0,525.0,474.46,356.59
2016,4,26,14,30,97.0,412.0,5.6,28.0,494.0,458.1,345.02
2016,4,26,14,45,117.0,397.5,5.6,28.0,492.5,494.35,372.9
2016,4,26,15,0,137.0,383.0,5.6,28.0,491.0,510.81,386.42
2016,4,26,15,15,138.0,361.0,5.5,27.5,465.0,500.3,380.43
2016,4,26,15,30,139.0,339.0,5.4,27.0,439.0,488.44,373.56
2016,4,26,15,45,169.0,314.0,5.3,27.0,426.5,501.28,385.3
2016,4,26,16,0,199.0,289.0,5.2,27.0,414.0,513.07,396.32
2016,4,26,16,15,156.0,263.0,4.95,26.5,356.0,447.61,347.9
2016,4,26,16,30,113.0,237.0,4.7,26.0,298.0,380.62,297.56
2016,4,26,16,45,156.0,210.0,4.5,26.0,284.0,398.7,314.3
2016,4,26,17,0,199.0,183.0,4.3,26.0,270.0,414.56,329.11
2016,4,26,17,15,157.5,166.0,4.1,25.5,229.5,358.16,285.82
2016,4,26,17,30,116.0,149.0,3.9,25.0,189.0,303.16,242.69
2016,4,26,17,45,132.5,125.5,3.7,24.5,162.5,294.81,237.51
2016,4,26,18,0,149.0,102.0,3.5,24.0,136.0,284.92,229.94
2016,4,26,18,15,100.0,72.5,3.5,23.5,92.5,201.19,160.4
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,114.65,87.11
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,56.73,26.46
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,5.51,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,20.67,9.3
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,35.82,24.99
2016,4,27,6,45,331.0,61.5,3.45,18.0,127.5,46.04,34.6
2016,4,27,7,0,442.0,75.0,3.5,18.0,179.0,56.34,44.0
2016,4,27,7,15,508.0,85.0,3.4,18.0,236.0,66.45,52.99
2016,4,27,7,30,574.0,95.0,3.3,18.0,293.0,73.39,58.98
2016,4,27,7,45,635.5,99.0,3.25,18.5,353.5,75.85,60.82
2016,4,27,8,0,697.0,103.0,3.2,19.0,414.0,78.47,62.74
2016,4,27,8,15,729.5,108.0,3.15,19.5,471.5,81.25,64.75
2016,4,27,8,30,762.0,113.0,3.1,20.0,529.0,83.95,66.67
2016,4,27,8,45,795.5,114.0,3.05,21.0,585.5,91.17,72.26
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,91.36,71.87
2016,4,27,9,15,846.5,118.0,2.95,22.5,691.5,92.38,72.35
2016,4,27,9,30,864.0,121.0,2.9,23.0,741.0,93.29,72.76
2016,4,27,9,45,881.5,121.5,2.9,24.0,786.5,102.39,79.79
2016,4,27,10,0,899.0,122.0,2.9,25.0,832.0,102.39,79.28
2016,4,27,10,15,908.5,124.0,2.8,25.5,869.0,137.63,81.46
2016,4,27,10,30,918.0,126.0,2.7,26.0,906.0,198.33,112.42
2016,4,27,10,45,927.0,126.0,2.65,26.5,936.5,258.9,155.83
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,320.16,205.34
2016,4,27,11,15,940.0,127.0,2.6,27.0,988.0,380.87,256.94
2016,4,27,11,30,944.0,128.0,2.6,27.0,1009.0,441.29,308.28
2016,4,27,11,45,952.0,125.5,2.6,27.5,1023.5,500.85,357.26
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,560.04,404.46
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,615.94,448.66
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,670.3,490.43
2016,4,27,12,45,960.0,122.0,2.6,28.0,1040.0,722.16,529.28
2016,4,27,13,0,960.0,121.0,2.6,28.0,1035.0,771.9,565.67
2016,4,27,13,15,957.0,120.5,2.55,28.0,1021.0,817.4,598.02
2016,4,27,13,30,954.0,120.0,2.5,28.0,1007.0,859.99,626.32
2016,4,27,13,45,950.0,118.0,2.5,28.0,985.0,897.34,650.98
2016,4,27,14,0,946.0,116.0,2.5,28.0,963.0,931.22,673.34
2016,4,27,14,15,939.0,114.5,2.4,28.0,932.5,959.28,691.05
2016,4,27,14,30,932.0,113.0,2.3,28.0,902.0,983.49,706.28
2016,4,27,14,45,922.5,111.0,2.25,28.0,864.0,1000.93,717.77
2016,4,27,15,0,913.0,109.0,2.2,28.0,826.0,1014.32,726.86
2016,4,27,15,15,901.0,106.5,2.0,28.0,782.0,1020.66,729.9
2016,4,27,15,30,889.0,104.0,1.8,28.0,738.0,1022.94,730.39
2016,4,27,15,45,871.5,101.5,1.65,28.0,687.5,1015.66,725.63
2016,4,27,16,0,854.0,99.0,1.5,28.0,637.0,1017.9,727.0
2016,4,27,16,15,832.5,95.5,1.35,28.0,583.0,997.5,714.13
2016,4,27,16,30,811.0,92.0,1.2,28.0,529.0,973.4,699.21
2016,4,27,16,45,780.0,88.0,1.1,28.0,471.5,935.55,676.38
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,894.65,651.43
2016,4,27,17,15,707.5,78.5,0.85,27.5,355.5,845.99,621.32
2016,4,27,17,30,666.0,73.0,0.7,27.0,297.0,789.11,584.75
2016,4,27,17,45,601.5,66.0,0.55,26.5,239.5,706.94,529.43
2016,4,27,18,0,537.0,59.0,0.4,26.0,182.0,625.13,471.63
2016,4,27,18,15,436.5,48.0,0.45,25.5,130.0,506.84,386.26
2016,4,27,18,30,336.0,37.0,0.5,25.0,78.0,393.28,297.42
2016,4,27,18,45,168.0,18.5,0.6,24.5,39.0,209.31,117.28
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,9.0,7.08,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,45.0,20.46,9.87
2016,4,28,6,30,282.0,45.0,1.7,15.0,81.0,34.07,23.92
2016,4,28,6,45,374.0,58.0,2.0,16.0,131.5,43.98,33.14
2016,4,28,7,0,466.0,71.0,2.3,17.0,182.0,56.42,44.27
2016,4,28,7,15,527.0,80.0,2.45,17.5,237.5,62.8,49.88
2016,4,28,7,30,588.0,89.0,2.6,18.0,293.0,69.1,55.23
2016,4,28,7,45,632.0,95.5,2.8,19.0,350.0,73.24,58.43
2016,4,28,8,0,676.0,102.0,3.0,20.0,407.0,77.32,61.48
2016,4,28,8,15,706.5,107.5,3.25,20.5,462.0,80.37,63.72
2016,4,28,8,30,737.0,113.0,3.5,21.0,517.0,83.3,65.84
2016,4,28,8,45,760.5,117.0,3.8,22.0,569.5,92.21,72.85
2016,4,28,9,0,784.0,121.0,4.1,23.0,622.0,93.91,73.74
2016,4,28,9,15,801.0,125.0,4.1,23.5,670.0,95.31,74.52
2016,4,28,9,30,818.0,129.0,4.1,24.0,718.0,96.55,75.19
2016,4,28,9,45,829.5,132.0,4.2,24.5,759.5,96.88,75.12
2016,4,28,10,0,841.0,135.0,4.3,25.0,801.0,97.08,74.97
2016,4,28,10,15,850.0,137.5,4.3,25.0,836.5,132.89,78.54
2016,4,28,10,30,859.0,140.0,4.3,25.0,872.0,199.32,116.05
2016,4,28,10,45,863.0,143.0,4.35,25.5,899.5,256.97,158.28
2016,4,28,11,0,867.0,146.0,4.4,26.0,927.0,314.82,205.89
2016,4,28,11,15,871.0,147.5,4.4,26.0,947.0,371.89,255.09
2016,4,28,11,30,875.0,149.0,4.4,26.0,967.0,428.77,304.21
2016,4,28,11,45,873.5,152.0,4.45,26.5,977.5,483.77,350.6
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,537.72,394.86
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,589.55,436.8
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,640.08,476.68
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,694.37,516.88
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,739.08,549.36
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.0,780.34,579.79
2016,4,28,13,30,837.0,166.0,4.3,28.0,946.0,818.66,607.64
2016,4,28,13,45,812.5,176.0,4.25,28.0,919.0,847.38,627.98
2016,4,28,14,0,788.0,186.0,4.2,28.0,892.0,871.76,644.77
2016,4,28,14,15,777.5,183.5,4.15,28.0,862.0,893.23,659.66
2016,4,28,14,30,767.0,181.0,4.1,28.0,832.0,910.87,672.08
2016,4,28,14,45,722.0,196.0,4.05,28.0,788.0,919.37,678.51
2016,4,28,15,0,677.0,211.0,4.0,28.0,744.0,913.57,675.55
2016,4,28,15,15,339.5,185.0,3.95,27.5,452.5,559.98,426.99
2016,4,28,15,30,2.0,159.0,3.9,27.0,161.0,129.0,95.91
2016,4,28,15,45,69.0,225.0,3.85,27.0,269.0,277.53,214.21
2016,4,28,16,0,136.0,291.0,3.8,27.0,377.0,450.73,346.45
2016,4,28,16,15,121.0,264.0,3.65,26.5,336.0,412.53,318.7
2016,4,28,16,30,106.0,237.0,3.5,26.0,295.0,349.0,272.29
2016,4,28,16,45,53.0,156.0,3.35,26.0,185.0,203.37,159.16
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,41.23
2016,4,28,17,15,0.0,63.5,3.0,25.5,63.5,48.67,34.29
2016,4,28,17,30,0.0,52.0,2.8,25.0,52.0,39.78,27.18
2016,4,28,17,45,77.5,77.0,2.65,25.0,95.0,165.52,132.97
2016,4,28,18,0,155.0,102.0,2.5,25.0,138.0,288.76,232.12
2016,4,28,18,15,107.5,72.5,2.55,24.5,94.5,206.0,163.69
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,120.52,91.97
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,59.86,32.07
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,57.5,27.5,2.8,21.0,34.5,20.83,10.13
2016,4,29,6,30,108.0,50.0,2.9,21.0,64.0,36.6,25.45
2016,4,29,6,45,155.0,75.5,3.05,21.5,107.0,54.09,41.06
2016,4,29,7,0,202.0,101.0,3.2,22.0,150.0,71.12,56.02
2016,4,29,7,15,101.0,103.0,3.55,22.5,127.5,73.44,58.02
2016,4,29,7,30,0.0,105.0,3.9,23.0,105.0,77.42,61.23
2016,4,29,7,45,0.0,106.0,4.25,23.5,106.0,79.07,62.33
2016,4,29,8,0,0.0,107.0,4.6,24.0,107.0,80.46,63.16
2016,4,29,8,15,0.0,131.0,4.75,24.0,131.0,97.33,77.14
2016,4,29,8,30,0.0,155.0,4.9,24.0,155.0,113.93,90.75
2016,4,29,8,45,1.5,164.0,5.1,24.5,165.0,120.6,95.8
2016,4,29,9,0,3.0,173.0,5.3,25.0,175.0,127.2,100.75
2016,4,29,9,15,8.0,203.5,5.35,25.0,209.5,147.73,117.32
2016,4,29,9,30,13.0,234.0,5.4,25.0,244.0,167.81,133.4
2016,4,29,9,45,9.0,202.5,5.45,25.5,209.5,148.22,116.86
2016,4,29,10,0,5.0,171.0,5.5,26.0,175.0,127.37,99.43
2016,4,29,10,15,2.5,148.5,5.45,26.0,150.5,112.18,82.91
2016,4,29,10,30,0.0,126.0,5.4,26.0,126.0,96.13,70.3
2016,4,29,10,45,26.0,268.0,5.4,26.5,291.5,189.82,141.42
2016,4,29,11,0,52.0,410.0,5.4,27.0,457.0,285.88,212.75
2016,4,29,11,15,26.0,263.5,5.35,27.0,287.0,196.23,145.87
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,90.05,64.92
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,90.96,65.51
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,91.89,66.06
2016,4,29,12,15,5.0,160.0,5.15,28.0,165.5,126.07,92.42
2016,4,29,12,30,10.0,201.0,5.1,28.0,212.0,161.04,119.25
2016,4,29,12,45,32.5,322.5,5.05,28.0,355.0,273.13,204.22
2016,4,29,13,0,55.0,444.0,5.0,28.0,498.0,390.83,291.38
2016,4,29,13,15,35.0,364.0,4.9,28.0,398.0,320.6,239.4
2016,4,29,13,30,15.0,284.0,4.8,28.0,298.0,235.67,175.94
2016,4,29,13,45,132.5,366.0,4.75,28.0,485.5,430.47,323.83
2016,4,29,14,0,250.0,448.0,4.7,28.0,673.0,633.41,471.23
2016,4,29,14,15,174.5,431.5,4.6,27.5,586.0,553.4,413.48
2016,4,29,14,30,99.0,415.0,4.5,27.0,499.0,462.78,347.75
2016,4,29,14,45,121.5,400.5,4.4,27.0,499.5,501.51,377.4
2016,4,29,15,0,144.0,386.0,4.3,27.0,500.0,520.51,392.54
2016,4,29,15,15,91.5,340.5,4.1,27.0,411.5,408.68,310.19
2016,4,29,15,30,39.0,295.0,3.9,27.0,323.0,315.58,239.99
2016,4,29,15,45,120.0,293.0,3.75,27.0,370.5,427.21,327.23
2016,4,29,16,0,201.0,291.0,3.6,27.0,418.0,516.91,396.32
2016,4,29,16,15,185.0,265.5,3.35,26.5,375.0,479.64,369.97
2016,4,29,16,30,169.0,240.0,3.1,26.0,332.0,440.81,342.66
2016,4,29,16,45,217.0,209.0,2.9,26.0,314.0,458.5,358.99
2016,4,29,17,0,265.0,178.0,2.7,26.0,296.0,496.95,390.07
2016,4,29,17,15,183.0,173.0,2.55,25.5,249.0,392.37,310.56
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,297.52,236.23
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,253.38,201.9
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,207.25,164.79
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,128.13,99.52
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,37.61,24.37
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.13
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,9.0,7.08,0.0
2016,4,30,6,15,101.5,31.0,3.4,15.0,44.0,23.19,12.66
2016,4,30,6,30,188.0,53.0,3.5,15.0,79.0,39.08,28.34
2016,4,30,6,45,280.0,69.5,3.65,15.5,128.5,51.11,39.52
2016,4,30,7,0,372.0,86.0,3.8,16.0,178.0,62.99,50.26
2016,4,30,7,15,434.5,98.5,3.9,16.5,232.5,71.75,57.97
2016,4,30,7,30,497.0,111.0,4.0,17.0,287.0,80.37,65.32
2016,4,30,7,45,548.5,119.0,4.15,18.0,343.5,85.82,69.6
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,92.9,75.16
2016,4,30,8,15,633.0,134.0,4.25,19.5,455.0,96.18,77.52
2016,4,30,8,30,666.0,141.0,4.2,20.0,510.0,99.32,79.74
2016,4,30,8,45,696.5,144.5,4.2,21.0,563.0,100.04,79.74
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,100.75,79.75
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,101.64,80.08
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,102.38,80.31
2016,4,30,9,45,459.5,274.0,3.6,23.5,613.0,154.55,122.81
2016,4,30,10,0,155.0,391.0,3.4,24.0,515.0,223.55,177.86
2016,4,30,10,15,493.0,275.0,3.2,24.0,692.5,177.74,121.32
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,201.91,118.93
2016,4,30,10,45,579.0,294.5,2.8,24.5,798.0,280.84,188.05
2016,4,30,11,0,327.0,430.0,2.6,25.0,726.0,342.4,244.85
2016,4,30,11,15,598.5,293.0,2.35,25.0,849.0,367.11,257.94
2016,4,30,11,30,870.0,156.0,2.1,25.0,972.0,433.38,305.99
2016,4,30,11,45,883.5,149.5,1.9,25.5,987.5,489.21,351.16
2016,4,30,12,0,897.0,143.0,1.7,26.0,1003.0,545.24,394.79
2016,4,30,12,15,897.5,143.0,1.6,26.0,1006.5,598.19,435.79
2016,4,30,12,30,898.0,143.0,1.5,26.0,1010.0,649.85,474.38
2016,4,30,12,45,899.5,141.5,1.4,26.5,1006.0,699.63,509.3
2016,4,30,13,0,901.0,140.0,1.3,27.0,1002.0,747.6,541.63
2016,4,30,13,15,898.0,139.0,1.3,27.0,988.5,790.48,571.63
2016,4,30,13,30,895.0,138.0,1.3,27.0,975.0,830.6,598.49
2016,4,30,13,45,892.0,135.5,1.35,27.0,954.0,866.49,622.24
2016,4,30,14,0,889.0,133.0,1.4,27.0,933.0,899.13,643.95
2016,4,30,14,15,882.5,131.5,1.35,27.0,904.0,926.14,660.79
2016,4,30,14,30,876.0,130.0,1.3,27.0,875.0,949.53,675.39
2016,4,30,14,45,869.0,126.5,1.3,27.0,839.5,966.82,687.02
2016,4,30,15,0,862.0,123.0,1.3,27.0,804.0,980.27,696.47
2016,4,30,15,15,850.0,120.5,1.25,27.0,761.0,1000.17,709.31
2016,4,30,15,30,838.0,118.0,1.2,27.0,718.0,1002.07,711.05
2016,4,30,15,45,825.0,113.0,1.15,27.0,671.0,996.15,708.34
2016,4,30,16,0,812.0,108.0,1.1,27.0,624.0,986.31,703.46
2016,4,30,16,15,790.0,104.5,1.05,26.5,571.0,965.27,693.12
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,940.64,680.64
2016,4,30,16,45,742.0,95.0,0.95,26.0,463.0,905.62,660.11
2016,4,30,17,0,716.0,89.0,0.9,26.0,408.0,874.84,642.18
2016,4,30,17,15,674.5,83.5,0.85,25.5,351.0,820.05,609.12
2016,4,30,17,30,633.0,78.0,0.8,25.0,294.0,763.61,573.93
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.0,687.14,523.7
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,610.8,470.48
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,498.94,388.48
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,391.08,303.09
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,233.35,150.7
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,42.14,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,14.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,15.0,14.0,9.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,15.5,51.0,22.0,11.96
2016,5,1,6,30,300.0,46.0,3.5,16.0,88.0,34.92,24.66
2016,5,1,6,45,383.5,58.5,3.75,17.0,137.5,44.43,33.45
2016,5,1,7,0,467.0,71.0,4.0,18.0,187.0,56.23,43.94
2016,5,1,7,15,233.5,66.0,4.1,18.5,124.0,47.67,36.42
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,35.46
2016,5,1,7,45,86.5,127.5,4.35,19.5,167.0,89.76,72.61
2016,5,1,8,0,173.0,194.0,4.5,20.0,273.0,129.21,105.91
2016,5,1,8,15,154.5,220.5,4.5,20.0,298.0,143.65,117.69
2016,5,1,8,30,136.0,247.0,4.5,20.0,323.0,157.41,128.82
2016,5,1,8,45,129.0,272.0,4.55,20.5,349.5,170.07,138.68
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,182.11,147.94
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.0,195.58,158.58
2016,5,1,9,30,51.0,313.0,4.5,21.0,350.0,199.44,161.28
2016,5,1,9,45,36.0,302.5,4.5,21.5,329.5,194.46,156.51
2016,5,1,10,0,21.0,292.0,4.5,22.0,309.0,204.92,164.39
2016,5,1,10,15,49.0,349.5,4.5,22.0,391.5,225.0,171.05
2016,5,1,10,30,77.0,407.0,4.5,22.0,474.0,267.32,201.42
2016,5,1,10,45,133.0,433.5,4.5,22.5,552.5,290.06,215.6
2016,5,1,11,0,189.0,460.0,4.5,23.0,631.0,336.08,248.41
2016,5,1,11,15,118.5,441.5,4.5,23.0,549.5,324.99,243.26
2016,5,1,11,30,48.0,423.0,4.5,23.0,468.0,312.55,236.11
2016,5,1,11,45,35.0,386.5,4.5,23.0,419.5,292.69,221.61
2016,5,1,12,0,22.0,350.0,4.5,23.0,371.0,273.48,207.37
2016,5,1,12,15,51.5,412.5,4.5,23.0,462.5,335.92,254.71
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,408.74,309.25
2016,5,1,12,45,187.0,475.0,4.5,23.0,655.0,493.45,373.28
2016,5,1,13,0,293.0,475.0,4.5,23.0,756.0,592.54,447.21
2016,5,1,13,15,160.5,423.0,4.55,23.0,576.5,471.7,358.22
2016,5,1,13,30,28.0,371.0,4.6,23.0,397.0,327.83,249.2
2016,5,1,13,45,120.5,413.0,4.65,23.0,522.0,461.68,352.26
2016,5,1,14,0,213.0,455.0,4.7,23.0,647.0,592.64,450.31
2016,5,1,14,15,301.5,413.0,4.7,23.0,675.0,667.62,507.06
2016,5,1,14,30,390.0,371.0,4.7,23.0,703.0,728.73,554.01
2016,5,1,14,45,544.0,286.5,4.75,23.0,728.5,832.13,632.52
2016,5,1,15,0,698.0,202.0,4.8,23.0,754.0,925.8,702.59
2016,5,1,15,15,681.5,197.0,4.75,23.0,712.0,923.47,701.48
2016,5,1,15,30,665.0,192.0,4.7,23.0,670.0,917.27,698.48
2016,5,1,15,45,609.5,194.0,4.7,23.0,609.0,874.84,670.64
2016,5,1,16,0,554.0,196.0,4.7,23.0,548.0,819.36,633.22
2016,5,1,16,15,581.0,168.5,4.55,22.5,510.0,832.58,645.62
2016,5,1,16,30,608.0,141.0,4.4,22.0,472.0,832.68,648.13
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,769.25,604.18
2016,5,1,17,0,500.0,146.0,4.2,22.0,370.0,717.46,568.32
2016,5,1,17,15,455.0,134.0,3.95,21.5,316.5,655.63,524.64
2016,5,1,17,30,410.0,122.0,3.7,21.0,263.0,593.19,479.03
2016,5,1,17,45,350.0,106.5,3.5,21.0,211.5,511.9,416.09
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,411.89,336.65
2016,5,1,18,15,216.5,70.5,3.3,20.5,114.0,316.01,257.64
2016,5,1,18,30,143.0,50.0,3.3,20.0,68.0,223.18,177.94
2016,5,1,18,45,71.5,28.0,3.3,19.5,37.0,126.04,82.97
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,2.15
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,5.3
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.76
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,12.19
2016,5,2,7,45,73.0,110.5,5.65,13.5,144.5,79.23,65.04
2016,5,2,8,0,146.0,195.0,5.7,14.0,263.0,129.26,108.52
2016,5,2,8,15,73.0,120.0,5.7,14.0,154.0,85.44,69.8
2016,5,2,8,30,0.0,45.0,5.7,14.0,45.0,34.49,24.84
2016,5,2,8,45,0.0,69.0,5.7,14.5,69.0,53.06,40.96
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,56.94
2016,5,2,9,15,0.0,62.0,5.6,15.0,62.0,47.73,35.97
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,23.84,15.12
2016,5,2,9,45,0.0,41.5,5.45,15.5,41.5,31.97,22.08
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,29.01
2016,5,2,10,15,15.5,198.5,5.25,16.0,212.0,147.77,114.72
2016,5,2,10,30,31.0,345.0,5.1,16.0,372.0,229.27,178.49
2016,5,2,10,45,18.5,259.0,5.0,16.0,275.5,193.4,150.25
2016,5,2,11,0,6.0,173.0,4.9,16.0,179.0,132.35,101.9
2016,5,2,11,15,27.0,298.5,4.85,16.0,324.0,219.53,170.76
2016,5,2,11,30,48.0,424.0,4.8,16.0,469.0,313.34,243.63
2016,5,2,11,45,32.0,359.5,4.75,16.0,390.0,273.57,212.99
2016,5,2,12,0,16.0,295.0,4.7,16.0,311.0,230.85,179.85
2016,5,2,12,15,50.0,386.5,4.75,16.0,435.5,316.75,247.2
2016,5,2,12,30,84.0,478.0,4.8,16.0,560.0,412.87,321.32
2016,5,2,12,45,80.0,472.5,4.85,16.0,550.0,418.89,326.1
2016,5,2,13,0,76.0,467.0,4.9,16.0,540.0,423.95,330.38
2016,5,2,13,15,60.5,441.0,4.9,16.0,499.0,402.69,314.3
2016,5,2,13,30,45.0,415.0,4.9,16.0,458.0,378.39,295.78
2016,5,2,13,45,22.5,266.0,4.9,16.5,287.5,239.53,187.47
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,91.34,68.74
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.0,136.06,105.18
2016,5,2,14,30,10.0,217.0,4.7,17.0,225.0,182.58,142.69
2016,5,2,14,45,38.0,288.5,4.6,17.5,319.0,290.79,228.98
2016,5,2,15,0,66.0,360.0,4.5,18.0,413.0,394.97,310.03
2016,5,2,15,15,36.5,281.5,4.35,18.0,311.0,292.64,230.29
2016,5,2,15,30,7.0,203.0,4.2,18.0,209.0,172.64,134.95
2016,5,2,15,45,12.5,215.0,4.1,18.0,224.0,191.13,150.55
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,211.18,167.25
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,168.49,133.28
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,125.48,98.51
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,129.71,102.57
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,135.06,107.52
2016,5,2,17,15,3.0,129.0,3.0,16.5,130.5,115.07,91.35
2016,5,2,17,30,0.0,109.0,2.7,16.0,109.0,94.9,74.76
2016,5,2,17,45,219.5,90.0,2.4,16.0,142.5,339.32,284.79
2016,5,2,18,0,439.0,71.0,2.1,16.0,176.0,547.89,449.43
2016,5,2,18,15,351.5,57.5,1.8,15.5,127.5,436.31,357.15
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,336.18,271.9
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,208.49,145.53
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,35.77,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,5.9,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,11.43,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,22.96,13.51
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,36.63,26.84
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,44.12,33.95
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,51.67,40.82
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,56.92,45.46
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,62.14,49.93
