Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,65.37,52.4
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,74.19,59.7
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,77.22,61.97
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,80.15,64.13
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,81.81,65.19
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,83.39,66.19
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,93.76,74.8
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,95.23,75.83
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,96.37,76.45
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,97.3,76.91
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,143.85,83.68
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,203.75,118.21
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,264.07,164.28
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,324.64,215.35
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,384.06,267.49
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,443.15,319.18
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,501.22,368.39
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,558.55,415.5
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,613.3,460.07
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,666.62,502.31
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,717.32,540.46
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,765.93,576.03
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,809.87,608.61
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,850.92,637.01
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,887.2,661.88
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,920.07,684.43
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,948.06,703.38
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,972.34,719.93
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,989.01,731.93
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,1001.7,741.54
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,1007.44,746.77
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,1009.2,749.62
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,1003.45,747.74
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,1007.36,752.56
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,987.21,742.0
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,963.45,729.23
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,928.58,707.41
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,890.68,683.34
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,844.09,653.65
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,789.58,617.26
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,712.12,561.49
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,634.89,503.39
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,527.25,421.47
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,423.33,336.75
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,270.87,192.43
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,67.63,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,5.9,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,11.43,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,23.65,14.1
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,38.14,27.96
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,46.29,35.59
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,54.44,42.93
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,59.9,47.62
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,65.32,52.1
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,69.01,54.93
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,72.66,57.65
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,81.91,65.24
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,84.95,67.45
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,86.7,68.41
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,88.35,69.29
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,89.39,69.81
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,90.31,70.24
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,100.78,78.59
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,101.52,78.87
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,149.15,86.33
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,208.27,120.61
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,267.55,165.4
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,327.24,215.08
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,386.23,266.11
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,444.99,316.77
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,502.68,364.99
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,559.96,411.49
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,614.64,455.52
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,667.99,497.36
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,718.45,535.0
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,766.88,570.13
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,811.09,602.64
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,852.47,631.23
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,889.53,656.49
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,923.26,679.48
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,950.83,698.11
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,974.67,714.35
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,991.86,726.65
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,1005.11,736.57
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,1010.93,742.6
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,1012.78,746.25
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,1020.88,753.15
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,1011.22,748.48
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,991.1,737.06
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,967.35,723.26
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,933.27,701.02
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,896.11,676.53
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,849.29,647.05
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,794.24,610.77
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,720.52,558.96
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,646.76,504.68
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,535.84,422.0
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,428.73,336.57
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,275.92,196.63
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,69.21,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,6.29,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.99,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,23.74,14.15
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,34.57,24.55
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,41.8,31.25
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,49.05,37.69
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,54.09,42.07
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,59.11,46.27
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,68.18,53.75
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,72.26,56.8
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,75.01,58.79
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,77.66,60.68
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,80.24,62.38
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,82.63,63.9
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,93.34,72.42
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,95.0,73.43
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,96.76,74.53
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,98.24,75.41
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,147.34,83.3
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,206.06,117.14
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,265.39,161.46
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,324.75,210.0
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,382.99,259.26
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,440.89,307.92
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,493.7,352.8
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,535.34,385.46
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,574.68,415.46
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,614.6,445.52
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,685.62,498.91
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,754.0,550.83
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,796.56,581.37
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,836.25,608.26
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,823.1,597.39
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,773.16,560.6
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,876.39,635.89
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,952.6,686.93
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,910.03,660.19
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,826.69,603.29
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,831.78,609.62
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,833.63,613.22
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,783.05,579.62
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,729.09,543.55
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,675.11,509.53
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,642.97,489.72
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,527.85,406.53
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,390.05,304.03
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,355.79,280.48
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,320.53,254.95
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,281.58,225.16
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,241.52,193.48
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,191.44,152.79
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,140.18,109.57
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,83.37,56.74
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,6.69,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.78,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.89,15.27
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,36.02,25.97
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,43.95,33.29
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,51.83,40.31
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,56.73,44.56
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,61.62,48.64
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,65.81,51.91
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,75.6,59.91
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,78.22,61.78
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,80.74,63.55
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,82.37,64.45
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,83.92,65.27
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,94.29,73.56
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,95.71,74.37
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,96.33,74.54
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,96.78,74.6
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,148.61,83.72
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,208.6,119.01
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,268.54,164.25
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,328.87,214.06
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,388.1,264.76
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,446.94,314.79
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,504.97,362.34
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,562.64,408.04
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,617.64,451.12
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,671.18,491.77
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,721.99,529.29
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,770.7,564.31
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,814.75,595.48
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,855.86,622.57
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,893.02,645.68
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,926.8,666.47
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,954.32,685.06
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,978.06,701.39
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,994.74,713.42
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,1007.46,723.17
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,1014.09,731.27
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,1016.75,737.1
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,1010.02,736.13
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,999.51,732.85
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,993.6,732.37
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,970.76,720.79
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,935.01,699.25
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,896.28,675.51
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,843.81,642.77
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,796.53,612.58
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,722.46,561.04
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,648.48,507.18
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,544.51,429.49
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,444.07,349.15
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,301.98,220.53
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,103.48,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,7.08,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,13.66,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,26.49,16.6
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.31,28.71
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.71,37.4
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,60.6,48.02
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,67.14,53.68
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,73.54,59.05
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,77.13,61.84
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,80.66,64.52
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,83.15,66.14
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,85.55,67.67
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,87.63,68.91
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,97.21,76.43
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,98.03,76.88
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,98.71,77.24
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,100.11,78.06
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,101.25,78.68
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,150.94,88.19
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,207.24,122.06
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,264.75,166.19
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,322.48,214.37
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,378.96,263.17
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,435.41,311.77
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,489.27,356.8
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,544.58,401.89
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,596.56,444.08
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,647.3,484.19
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,694.6,519.93
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,739.85,553.23
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,539.68,407.39
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,246.22,183.41
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,515.22,388.42
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,786.42,583.24
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,872.15,646.88
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,930.06,688.55
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,955.79,706.62
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,963.76,713.1
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,966.75,716.14
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,965.85,716.78
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,953.66,710.41
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,945.78,707.17
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,922.84,694.8
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,896.63,680.22
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,860.62,658.66
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,821.9,634.84
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,767.0,598.63
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,710.47,560.09
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,639.5,509.25
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,568.38,455.8
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,460.38,371.11
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,365.03,292.08
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,216.87,159.59
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,12.59,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,4.33,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,8.36,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,24.42,14.8
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,39.82,28.92
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,56.05,43.5
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,72.18,57.73
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,87.26,70.74
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,102.13,83.29
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,62.63,48.82
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,13.73,6.27
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,57.63,44.07
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,98.84,78.98
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,90.58,71.54
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,81.92,63.88
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,131.38,105.03
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,177.45,142.71
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,128.7,101.97
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,74.8,57.01
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,74.43,54.0
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,74.06,53.62
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,122.92,91.88
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,171.49,129.44
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,218.04,165.1
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,265.62,201.2
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,228.43,172.57
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,188.49,141.86
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,157.94,118.42
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,126.08,93.76
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,121.03,89.88
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,115.77,85.8
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,207.37,156.86
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,302.59,229.07
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,413.06,312.64
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,535.86,403.05
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,372.39,283.6
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,204.56,155.83
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,201.74,154.26
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,198.91,152.4
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,261.09,202.05
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,311.21,242.36
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,383.32,301.52
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,482.26,380.8
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,278.88,222.2
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,92.78,70.48
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,205.28,164.99
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,339.57,275.08
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,304.3,247.52
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,247.68,202.61
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,211.81,173.3
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,175.17,142.67
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,130.12,104.29
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,83.63,64.11
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,46.56,30.55
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.08,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,7.87,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,15.27,0.0
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,30.7,19.98
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,46.16,34.28
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,60.58,47.27
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,74.29,59.34
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,87.73,70.88
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,99.89,81.05
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,108.38,87.88
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,113.08,91.37
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,137.13,111.13
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,162.1,131.34
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,138.56,111.07
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,126.92,100.86
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,151.57,120.7
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,184.14,146.73
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,193.39,153.55
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,201.78,159.67
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,216.69,149.28
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,258.51,171.99
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,285.98,188.25
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,329.3,220.57
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,387.72,269.9
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,441.59,315.62
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,494.5,358.85
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,546.74,400.92
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,598.16,442.23
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,648.52,481.57
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,696.58,517.2
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,742.95,550.59
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,784.98,581.18
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,824.36,608.59
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,859.64,632.49
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,891.77,654.29
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,917.43,671.83
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,939.52,687.09
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,954.65,697.84
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,980.45,715.84
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,984.7,719.39
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,985.02,720.67
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,976.39,716.52
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,963.95,710.06
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,941.55,697.93
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,922.83,688.34
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,887.07,666.01
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,848.63,641.68
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,794.94,608.15
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,739.61,572.35
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,666.18,520.7
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,592.75,466.71
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,490.32,388.44
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,387.5,305.45
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,258.1,191.64
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,108.53,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,7.47,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,14.61,0.75
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,31.62,20.61
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,48.5,35.88
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,60.31,46.45
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,71.34,56.06
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,80.88,64.12
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,96.09,76.75
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,116.33,93.37
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,134.44,107.91
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,114.33,90.76
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,101.79,80.03
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,100.61,78.62
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,99.58,77.36
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,100.09,77.39
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,100.46,77.32
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,107.76,82.91
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,106.04,81.17
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,158.52,92.3
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,213.46,125.86
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,268.35,167.37
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,324.0,212.95
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,379.35,259.87
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,434.69,306.54
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,488.67,350.78
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,541.82,393.12
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,592.78,433.42
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,642.68,471.94
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,688.92,506.91
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,732.96,539.59
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,773.56,569.22
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,811.43,596.51
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,841.89,618.48
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,868.76,637.2
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,891.56,653.06
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,910.75,666.63
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,928.46,679.35
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,933.31,683.69
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,933.35,686.2
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,929.64,686.4
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,836.5,624.11
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,750.69,563.73
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,787.42,594.7
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,829.17,627.3
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,770.31,587.56
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,720.05,553.93
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,661.32,514.24
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,601.9,472.54
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,521.83,413.7
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,423.24,338.71
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,332.39,266.23
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,244.65,193.22
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,128.79,94.29
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,7.08,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,13.82,1.28
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,28.75,18.48
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,43.66,32.06
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,55.76,42.93
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,67.64,53.34
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,76.15,60.57
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,84.47,67.45
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,92.24,73.7
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,99.71,79.6
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,105.49,83.98
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,108.67,86.16
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,113.94,89.89
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,118.72,93.17
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,119.39,93.45
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,119.87,93.59
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,124.31,96.79
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,128.33,99.65
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,177.76,110.72
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,229.04,142.44
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,282.58,183.27
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,335.86,226.64
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,387.3,269.42
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,439.34,312.4
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,487.71,352.1
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,516.72,375.24
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,544.76,396.91
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,562.55,410.59
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,476.59,349.68
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,365.74,268.6
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,404.92,297.7
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,446.72,328.06
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,584.85,429.03
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,709.68,518.0
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,707.39,515.75
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,701.99,512.13
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,700.83,512.42
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,697.29,511.15
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,629.98,464.39
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,534.96,397.74
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,466.92,349.63
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,371.91,280.69
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,445.12,338.6
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,492.58,377.1
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,603.64,462.53
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,710.24,542.64
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,650.03,501.84
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,589.12,460.28
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,516.04,407.07
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,423.67,337.51
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,333.57,266.37
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,246.1,194.21
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,155.45,115.15
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,37.74,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,15.0,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,8.26,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,15.96,3.11
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,30.64,20.05
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,45.09,33.19
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,52.19,39.69
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,59.32,45.94
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,74.28,58.7
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,88.39,70.46
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,111.88,89.89
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,135.31,108.88
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,88.12,69.08
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,32.96,22.42
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,84.32,65.4
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,130.83,103.3
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,135.99,106.89
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,141.07,110.48
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,86.58,65.82
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,26.22,16.1
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,77.63,55.5
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,126.41,92.95
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,225.14,163.22
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,344.67,247.06
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,374.64,269.08
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,405.99,292.53
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,331.46,241.9
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,244.08,179.61
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,400.13,294.19
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,589.54,427.62
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,613.63,444.37
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,632.71,458.59
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,400.34,296.76
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,119.67,86.87
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,180.57,133.88
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,243.94,181.49
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,589.56,440.06
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,901.83,653.89
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,905.14,653.87
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,903.92,653.81
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,900.7,653.98
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,893.75,651.82
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,881.34,645.69
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,865.44,637.14
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,827.07,613.94
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,796.14,595.73
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,753.31,567.95
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,708.61,538.48
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,649.94,499.0
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,590.58,457.96
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,515.49,403.32
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,421.76,333.16
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,332.91,264.03
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,246.76,193.86
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,129.87,96.05
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,7.08,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,13.98,2.64
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,32.98,22.31
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,51.31,39.02
2016,5,13,6,45,106.5,88.5,2.4,18.5,111.5,62.81,49.47
2016,5,13,7,0,94.0,105.0,2.4,19.0,131.0,73.96,59.28
2016,5,13,7,15,212.0,132.5,2.4,19.5,208.5,91.1,73.99
2016,5,13,7,30,330.0,160.0,2.4,20.0,286.0,109.23,89.21
2016,5,13,7,45,373.5,174.5,2.4,21.0,338.0,118.53,96.43
2016,5,13,8,0,417.0,189.0,2.4,22.0,390.0,124.2,100.44
2016,5,13,8,15,449.0,201.5,2.4,22.5,441.0,130.32,104.97
2016,5,13,8,30,481.0,214.0,2.4,23.0,492.0,136.12,109.18
