Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,507.0,223.5,2.4,23.5,540.0,139.78,111.6
2016,5,13,9,0,533.0,233.0,2.4,24.0,588.0,143.17,113.8
2016,5,13,9,15,553.5,241.0,2.35,24.5,632.5,145.35,115.0
2016,5,13,9,30,574.0,249.0,2.3,25.0,677.0,147.27,116.02
2016,5,13,9,45,596.5,251.0,2.25,25.5,717.5,143.51,112.47
2016,5,13,10,0,619.0,253.0,2.2,26.0,758.0,142.61,111.28
2016,5,13,10,15,631.5,257.5,2.1,26.0,791.5,189.04,120.72
2016,5,13,10,30,644.0,262.0,2.0,26.0,825.0,237.58,151.12
2016,5,13,10,45,658.5,261.5,1.95,26.5,853.0,285.73,186.93
2016,5,13,11,0,673.0,261.0,1.9,27.0,881.0,335.8,226.76
2016,5,13,11,15,679.0,263.0,1.85,27.0,900.0,386.18,268.21
2016,5,13,11,30,685.0,265.0,1.8,27.0,919.0,437.19,309.74
2016,5,13,11,45,712.5,249.0,1.75,27.5,936.0,487.29,348.95
2016,5,13,12,0,740.0,233.0,1.7,28.0,953.0,539.19,388.46
2016,5,13,12,15,740.5,233.5,1.65,28.0,956.5,588.61,425.87
2016,5,13,12,30,741.0,234.0,1.6,28.0,960.0,637.26,461.6
2016,5,13,12,45,482.5,365.0,1.6,28.0,836.5,613.03,444.11
2016,5,13,13,0,224.0,496.0,1.6,28.0,713.0,557.33,403.4
2016,5,13,13,15,207.0,490.5,1.6,28.0,689.5,561.78,407.38
2016,5,13,13,30,190.0,485.0,1.6,28.0,666.0,563.63,409.03
2016,5,13,13,45,201.0,472.5,1.6,28.0,660.0,580.29,421.42
2016,5,13,14,0,212.0,460.0,1.6,28.0,654.0,596.24,433.26
2016,5,13,14,15,166.5,443.5,1.6,28.0,593.0,556.9,406.03
2016,5,13,14,30,121.0,427.0,1.6,28.0,532.0,513.31,375.78
2016,5,13,14,45,91.5,395.0,1.6,28.0,472.5,444.57,328.08
2016,5,13,15,0,62.0,363.0,1.6,28.0,413.0,392.6,291.3
2016,5,13,15,15,212.5,338.0,1.55,28.0,496.5,547.39,406.67
2016,5,13,15,30,363.0,313.0,1.5,28.0,580.0,706.82,519.17
2016,5,13,15,45,319.5,300.5,1.5,28.0,524.0,660.48,486.98
2016,5,13,16,0,276.0,288.0,1.5,28.0,468.0,611.81,454.55
2016,5,13,16,15,347.0,247.0,1.45,27.5,455.0,645.09,482.6
2016,5,13,16,30,418.0,206.0,1.4,27.0,442.0,700.53,524.65
2016,5,13,16,45,440.0,178.0,1.35,27.0,404.0,693.06,521.57
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,681.89,516.57
2016,5,13,17,15,416.5,145.5,1.2,26.5,321.0,629.32,481.05
2016,5,13,17,30,371.0,141.0,1.1,26.0,276.0,554.22,429.22
2016,5,13,17,45,320.0,123.5,1.0,25.5,226.0,481.79,377.28
2016,5,13,18,0,269.0,106.0,0.9,25.0,176.0,410.73,324.08
2016,5,13,18,15,206.0,84.0,0.9,24.5,130.0,323.16,256.06
2016,5,13,18,30,143.0,62.0,0.9,24.0,84.0,237.8,186.74
2016,5,13,18,45,71.5,38.5,0.9,24.0,49.5,126.73,93.74
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,8.65,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,16.81,4.8
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,32.09,21.37
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,47.35,35.17
2016,5,14,6,45,255.5,77.5,1.7,21.5,139.5,56.83,43.71
2016,5,14,7,0,332.0,90.0,1.7,22.0,183.0,65.02,50.86
2016,5,14,7,15,314.5,115.5,1.65,22.5,219.0,82.43,65.66
2016,5,14,7,30,297.0,141.0,1.6,23.0,255.0,97.75,78.36
2016,5,14,7,45,237.5,173.0,1.55,23.5,273.5,115.17,92.55
2016,5,14,8,0,178.0,205.0,1.5,24.0,292.0,135.66,109.02
2016,5,14,8,15,170.0,231.5,1.5,24.5,322.5,150.06,120.19
2016,5,14,8,30,162.0,258.0,1.5,25.0,353.0,163.82,130.69
2016,5,14,8,45,136.5,282.0,1.5,25.5,366.5,175.3,139.22
2016,5,14,9,0,111.0,306.0,1.5,26.0,380.0,196.03,155.06
2016,5,14,9,15,82.5,315.0,1.45,26.0,372.5,200.85,158.35
2016,5,14,9,30,54.0,324.0,1.4,26.0,365.0,205.23,161.36
2016,5,14,9,45,57.5,346.0,1.4,26.0,391.5,216.39,169.77
2016,5,14,10,0,61.0,368.0,1.4,26.0,418.0,227.83,178.35
2016,5,14,10,15,73.0,393.5,1.3,26.0,455.5,251.92,185.57
2016,5,14,10,30,85.0,419.0,1.2,26.0,493.0,278.24,203.37
2016,5,14,10,45,57.0,392.5,1.15,26.0,443.0,270.39,198.43
2016,5,14,11,0,29.0,366.0,1.1,26.0,393.0,256.69,189.42
2016,5,14,11,15,22.5,334.5,1.0,26.0,356.0,252.44,186.48
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,231.62,171.19
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,158.15,116.47
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,79.72,56.77
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.0,105.28,76.81
2016,5,14,12,30,6.0,165.0,0.6,25.0,171.0,131.33,96.93
2016,5,14,12,45,11.5,235.5,0.6,25.0,246.5,190.03,141.37
2016,5,14,13,0,17.0,306.0,0.6,25.0,322.0,250.29,185.96
2016,5,14,13,15,8.5,189.5,0.65,24.5,197.5,154.46,114.51
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.81,39.4
2016,5,14,13,45,4.5,137.5,0.8,24.0,142.0,111.32,82.38
2016,5,14,14,0,9.0,202.0,0.9,24.0,211.0,167.36,125.65
2016,5,14,14,15,4.5,143.0,1.0,23.5,147.5,116.26,86.38
2016,5,14,14,30,0.0,84.0,1.1,23.0,84.0,65.15,46.45
2016,5,14,14,45,0.0,81.0,1.25,23.0,81.0,62.73,44.67
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,42.85
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,33.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,23.78
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,31.35
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,38.94
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,52.66
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,89.98,68.13
2016,5,14,16,45,47.0,155.5,1.6,21.0,177.5,194.22,154.39
2016,5,14,17,0,94.0,197.0,1.6,21.0,241.0,298.43,238.33
2016,5,14,17,15,77.0,175.0,1.65,21.0,208.0,261.38,209.19
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,224.33,180.03
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,189.62,152.42
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,154.02,123.33
2016,5,14,18,15,25.5,77.5,2.05,20.5,83.5,112.07,88.2
2016,5,14,18,30,9.0,53.0,2.3,20.0,54.0,58.91,43.21
2016,5,14,18,45,4.5,32.0,2.55,20.0,32.5,32.83,20.48
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.95
2016,5,15,6,15,12.5,39.5,2.7,14.0,41.5,29.45,19.78
2016,5,15,6,30,25.0,62.0,2.7,14.0,66.0,45.12,34.28
2016,5,15,6,45,50.5,84.0,2.75,14.5,97.0,60.37,48.15
2016,5,15,7,0,76.0,106.0,2.8,15.0,128.0,75.48,61.6
2016,5,15,7,15,38.0,111.0,2.8,15.0,122.0,79.68,65.27
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,85.3,70.04
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,110.37,91.5
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,129.24,107.21
2016,5,15,8,15,58.5,220.0,2.9,16.5,252.0,147.18,121.88
2016,5,15,8,30,76.0,250.0,2.9,17.0,294.0,164.61,135.91
2016,5,15,8,45,81.5,275.0,2.95,17.5,326.5,178.8,147.06
2016,5,15,9,0,87.0,300.0,3.0,18.0,359.0,192.56,157.74
2016,5,15,9,15,94.0,325.0,2.95,18.5,392.5,205.91,167.96
2016,5,15,9,30,101.0,350.0,2.9,19.0,426.0,218.8,177.7
2016,5,15,9,45,180.5,369.5,2.9,19.5,514.0,215.78,174.48
2016,5,15,10,0,260.0,389.0,2.9,20.0,602.0,210.81,169.76
2016,5,15,10,15,235.0,412.0,2.85,20.0,611.0,260.32,192.1
2016,5,15,10,30,210.0,435.0,2.8,20.0,620.0,290.24,213.59
2016,5,15,10,45,170.0,449.5,2.8,20.5,602.5,310.62,230.27
2016,5,15,11,0,130.0,464.0,2.8,21.0,585.0,326.74,244.1
2016,5,15,11,15,87.5,443.5,2.7,21.0,525.5,330.16,248.51
2016,5,15,11,30,45.0,423.0,2.6,21.0,466.0,312.98,236.83
2016,5,15,11,45,68.0,454.0,2.55,21.5,520.0,352.68,266.0
2016,5,15,12,0,91.0,485.0,2.5,22.0,574.0,396.43,297.82
2016,5,15,12,15,73.0,469.5,2.45,22.0,541.5,388.97,292.53
2016,5,15,12,30,55.0,454.0,2.4,22.0,509.0,378.57,285.08
2016,5,15,12,45,50.0,443.0,2.35,22.5,492.5,377.36,283.85
2016,5,15,13,0,45.0,432.0,2.3,23.0,476.0,374.84,281.59
2016,5,15,13,15,35.5,399.0,2.3,23.0,433.5,349.71,263.29
2016,5,15,13,30,26.0,366.0,2.3,23.0,391.0,321.91,242.9
2016,5,15,13,45,32.5,378.5,2.3,23.0,409.0,344.28,260.03
2016,5,15,14,0,39.0,391.0,2.3,23.0,427.0,367.76,277.78
2016,5,15,14,15,41.5,383.5,2.3,22.5,421.0,370.35,280.65
2016,5,15,14,30,44.0,376.0,2.3,22.0,415.0,372.8,283.56
2016,5,15,14,45,47.5,364.5,2.3,22.0,404.5,372.21,283.81
2016,5,15,15,0,51.0,353.0,2.3,22.0,394.0,371.43,283.98
2016,5,15,15,15,34.0,303.5,2.3,22.0,330.5,311.01,238.81
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,228.49,175.95
2016,5,15,15,45,14.5,235.0,2.3,22.0,246.0,210.97,162.99
2016,5,15,16,0,12.0,216.0,2.3,22.0,225.0,193.16,149.51
2016,5,15,16,15,44.5,229.5,2.25,21.5,256.0,265.33,208.17
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,321.57,253.86
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,173.25,136.94
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,23.57
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,19.93
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,16.19
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,12.35
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,8.47
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,4.89
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.28
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,9.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,18.24,6.7
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,32.13,21.74
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,46.03,34.52
2016,5,16,6,45,213.0,81.0,2.55,18.0,132.5,58.67,45.99
2016,5,16,7,0,260.0,99.0,2.8,18.0,173.0,71.09,57.03
2016,5,16,7,15,281.0,120.5,3.0,18.0,216.0,85.0,69.13
2016,5,16,7,30,302.0,142.0,3.2,18.0,259.0,98.43,80.61
2016,5,16,7,45,177.0,168.5,3.4,18.5,240.0,115.21,94.6
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,132.19,108.53
2016,5,16,8,15,35.0,200.5,3.7,19.0,219.0,136.32,111.61
2016,5,16,8,30,18.0,206.0,3.8,19.0,217.0,147.19,120.38
2016,5,16,8,45,19.5,223.5,3.9,19.5,236.0,159.16,129.76
2016,5,16,9,0,21.0,241.0,4.0,20.0,255.0,171.0,138.94
2016,5,16,9,15,11.5,197.0,3.95,20.5,204.5,144.07,115.94
2016,5,16,9,30,2.0,153.0,3.9,21.0,154.0,114.71,91.07
2016,5,16,9,45,3.5,160.5,3.85,21.5,163.0,120.09,95.17
2016,5,16,10,0,5.0,168.0,3.8,22.0,172.0,125.51,99.24
2016,5,16,10,15,17.0,257.0,3.65,22.5,271.5,187.22,142.06
2016,5,16,10,30,29.0,346.0,3.5,23.0,371.0,231.57,174.8
2016,5,16,10,45,122.5,405.5,3.35,23.5,518.0,278.46,205.93
2016,5,16,11,0,216.0,465.0,3.2,24.0,665.0,351.58,257.36
2016,5,16,11,15,119.5,410.5,3.05,24.0,522.0,311.15,231.03
2016,5,16,11,30,23.0,356.0,2.9,24.0,379.0,271.21,203.66
2016,5,16,11,45,33.5,394.0,2.8,24.5,427.0,297.97,223.23
2016,5,16,12,0,44.0,432.0,2.7,25.0,475.0,336.99,251.56
2016,5,16,12,15,35.5,408.0,2.75,25.0,442.5,324.6,242.58
2016,5,16,12,30,27.0,384.0,2.8,25.0,410.0,309.96,231.98
2016,5,16,12,45,45.5,423.0,2.85,25.5,467.5,359.14,268.18
2016,5,16,13,0,64.0,462.0,2.9,26.0,525.0,411.94,306.4
2016,5,16,13,15,183.5,463.0,3.0,26.0,639.0,521.98,388.11
2016,5,16,13,30,303.0,464.0,3.1,26.0,753.0,645.76,477.69
2016,5,16,13,45,268.0,461.5,3.25,26.0,712.5,639.03,472.96
2016,5,16,14,0,233.0,459.0,3.4,26.0,672.0,613.24,455.65
2016,5,16,14,15,121.0,330.0,3.5,25.5,440.5,410.47,310.36
2016,5,16,14,30,9.0,201.0,3.6,25.0,209.0,168.21,126.45
2016,5,16,14,45,8.5,199.0,3.7,25.0,206.0,166.93,126.05
2016,5,16,15,0,8.0,197.0,3.8,25.0,203.0,165.65,125.3
2016,5,16,15,15,5.0,175.5,3.85,25.0,179.5,145.18,109.53
2016,5,16,15,30,2.0,154.0,3.9,25.0,156.0,124.45,93.44
2016,5,16,15,45,6.0,181.5,4.0,25.0,186.0,153.28,116.55
2016,5,16,16,0,10.0,209.0,4.1,25.0,216.0,184.39,141.4
2016,5,16,16,15,70.0,230.5,4.1,24.5,271.0,292.4,228.74
2016,5,16,16,30,130.0,252.0,4.1,24.0,326.0,410.67,322.42
2016,5,16,16,45,177.5,223.5,4.1,24.0,314.0,431.51,341.08
2016,5,16,17,0,225.0,195.0,4.1,24.0,302.0,473.74,376.04
2016,5,16,17,15,213.5,171.5,4.05,23.5,262.5,413.4,331.88
2016,5,16,17,30,202.0,148.0,4.0,23.0,223.0,375.79,304.34
2016,5,16,17,45,354.0,108.5,3.95,22.5,213.5,514.81,417.84
2016,5,16,18,0,506.0,69.0,3.9,22.0,204.0,607.35,489.57
2016,5,16,18,15,429.0,58.5,3.65,21.5,154.5,511.63,413.64
2016,5,16,18,30,352.0,48.0,3.4,21.0,105.0,418.68,337.1
2016,5,16,18,45,242.0,33.5,3.2,20.5,65.5,293.68,229.66
2016,5,16,19,0,132.0,19.0,3.0,20.0,26.0,163.46,50.74
2016,5,16,19,15,66.0,9.5,2.9,19.5,13.0,57.74,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.72
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,11.66
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.36,21.77
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,44.54,33.56
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,57.6,45.04
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.09,40.1
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,33.91
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,40.41
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,46.84
2016,5,17,8,15,0.0,114.0,3.5,21.0,114.0,86.15,68.35
2016,5,17,8,30,0.0,149.0,3.5,21.0,149.0,110.44,88.62
2016,5,17,8,45,1.5,161.5,3.5,21.5,163.0,119.38,95.6
2016,5,17,9,0,3.0,174.0,3.5,22.0,177.0,128.25,102.47
2016,5,17,9,15,23.5,244.5,3.45,22.5,262.5,174.31,139.86
2016,5,17,9,30,44.0,315.0,3.4,23.0,348.0,200.65,160.53
2016,5,17,9,45,31.5,302.0,3.35,23.5,326.5,194.25,154.63
2016,5,17,10,0,19.0,289.0,3.3,24.0,305.0,203.96,161.81
2016,5,17,10,15,16.5,276.0,3.25,24.0,290.0,199.32,150.3
2016,5,17,10,30,14.0,263.0,3.2,24.0,275.0,193.46,145.55
2016,5,17,10,45,16.5,292.0,3.15,24.0,307.0,215.79,162.36
2016,5,17,11,0,19.0,321.0,3.1,24.0,339.0,238.83,179.65
2016,5,17,11,15,19.5,328.5,3.05,24.0,347.5,247.48,186.1
2016,5,17,11,30,20.0,336.0,3.0,24.0,356.0,256.27,192.71
2016,5,17,11,45,45.5,403.5,2.95,24.5,448.5,309.7,232.02
2016,5,17,12,0,71.0,471.0,2.9,25.0,541.0,376.99,280.97
2016,5,17,12,15,445.0,321.0,2.85,25.0,758.5,488.24,364.1
2016,5,17,12,30,819.0,171.0,2.8,25.0,976.0,636.71,474.25
2016,5,17,12,45,816.0,172.0,2.8,25.0,971.0,682.83,508.51
2016,5,17,13,0,813.0,173.0,2.8,25.0,966.0,727.06,541.27
2016,5,17,13,15,810.0,172.0,2.8,25.0,953.0,767.44,570.76
2016,5,17,13,30,807.0,171.0,2.8,25.0,940.0,805.15,597.93
2016,5,17,13,45,800.5,170.5,2.8,25.5,919.5,837.51,619.47
2016,5,17,14,0,794.0,170.0,2.8,26.0,899.0,866.62,638.11
2016,5,17,14,15,786.5,168.0,2.8,25.5,871.0,890.13,655.54
2016,5,17,14,30,779.0,166.0,2.8,25.0,843.0,910.1,670.82
2016,5,17,14,45,774.5,160.0,2.85,25.0,810.0,925.5,682.3
2016,5,17,15,0,770.0,154.0,2.9,25.0,777.0,937.28,691.58
2016,5,17,15,15,757.0,150.5,2.9,25.0,737.0,939.57,694.39
2016,5,17,15,30,744.0,147.0,2.9,25.0,697.0,938.1,694.96
2016,5,17,15,45,381.0,189.5,2.95,25.0,470.5,625.1,477.48
2016,5,17,16,0,18.0,232.0,3.0,25.0,244.0,214.51,163.83
2016,5,17,16,15,70.5,242.0,2.95,24.5,283.5,305.78,238.17
2016,5,17,16,30,123.0,252.0,2.9,24.0,323.0,403.2,315.01
2016,5,17,16,45,361.0,185.5,2.9,24.0,363.0,594.61,466.45
2016,5,17,17,0,599.0,119.0,2.9,24.0,403.0,792.73,612.8
2016,5,17,17,15,559.5,111.0,2.8,23.5,350.0,738.22,575.07
2016,5,17,17,30,520.0,103.0,2.7,23.0,297.0,682.11,537.07
2016,5,17,17,45,467.5,93.0,2.65,23.0,245.5,601.86,478.89
2016,5,17,18,0,415.0,83.0,2.6,23.0,194.0,532.75,426.95
2016,5,17,18,15,341.5,69.5,2.6,22.5,146.5,441.1,355.78
2016,5,17,18,30,268.0,56.0,2.6,22.0,99.0,353.11,283.55
2016,5,17,18,45,172.5,38.0,2.6,21.5,61.5,243.88,189.42
2016,5,17,19,0,77.0,20.0,2.6,21.0,24.0,105.98,37.79
2016,5,17,19,15,38.5,10.0,2.65,21.0,12.0,37.19,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.02,5.89
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,31.52,21.56
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,46.56,35.45
2016,5,18,6,45,47.5,88.0,3.7,15.5,100.0,62.86,50.17
2016,5,18,7,0,62.0,112.0,3.7,16.0,130.0,78.9,64.38
2016,5,18,7,15,73.5,136.5,3.65,16.0,162.0,94.93,78.39
2016,5,18,7,30,85.0,161.0,3.6,16.0,194.0,110.68,91.91
2016,5,18,7,45,96.0,184.5,3.6,16.5,227.0,125.6,104.3
2016,5,18,8,0,107.0,208.0,3.6,17.0,260.0,135.85,112.48
2016,5,18,8,15,62.5,208.0,3.5,17.5,239.5,141.07,116.25
2016,5,18,8,30,18.0,208.0,3.4,18.0,219.0,148.48,121.85
2016,5,18,8,45,69.0,258.5,3.35,18.5,305.0,170.36,139.54
2016,5,18,9,0,120.0,309.0,3.3,19.0,391.0,187.76,153.22
2016,5,18,9,15,225.0,320.0,3.3,19.0,485.0,196.05,159.6
2016,5,18,9,30,330.0,331.0,3.3,19.0,579.0,190.33,154.48
2016,5,18,9,45,171.0,286.5,3.3,19.5,415.5,177.93,143.66
2016,5,18,10,0,12.0,242.0,3.3,20.0,252.0,174.7,140.47
2016,5,18,10,15,40.5,325.5,3.25,20.5,361.0,215.12,163.8
2016,5,18,10,30,69.0,409.0,3.2,21.0,470.0,271.34,204.73
2016,5,18,10,45,92.5,435.5,3.15,21.5,520.0,301.84,226.21
2016,5,18,11,0,116.0,462.0,3.1,22.0,570.0,322.22,240.54
2016,5,18,11,15,151.0,476.0,3.05,22.0,619.0,358.47,267.41
2016,5,18,11,30,186.0,490.0,3.0,22.0,668.0,399.45,298.08
2016,5,18,11,45,95.0,321.0,2.95,22.5,412.0,272.8,205.48
2016,5,18,12,0,4.0,152.0,2.9,23.0,156.0,119.0,88.3
2016,5,18,12,15,8.5,198.0,2.85,23.0,206.5,157.0,118.06
2016,5,18,12,30,13.0,244.0,2.8,23.0,257.0,195.89,148.0
2016,5,18,12,45,68.5,370.5,2.8,23.5,438.0,334.25,252.79
2016,5,18,13,0,124.0,497.0,2.8,24.0,619.0,487.11,364.07
2016,5,18,13,15,71.5,411.0,2.8,24.0,481.0,386.49,290.31
2016,5,18,13,30,19.0,325.0,2.8,24.0,343.0,271.91,204.92
2016,5,18,13,45,60.0,389.5,2.85,24.0,445.0,376.52,284.44
2016,5,18,14,0,101.0,454.0,2.9,24.0,547.0,478.09,359.45
2016,5,18,14,15,73.5,417.0,2.95,24.0,484.0,429.88,324.01
2016,5,18,14,30,46.0,380.0,3.0,24.0,421.0,378.12,286.04
2016,5,18,14,45,122.0,387.5,3.1,24.0,488.0,486.7,369.03
2016,5,18,15,0,198.0,395.0,3.2,24.0,555.0,579.41,438.67
2016,5,18,15,15,273.5,357.5,3.3,23.5,566.5,650.74,493.66
2016,5,18,15,30,349.0,320.0,3.4,23.0,578.0,699.08,532.77
2016,5,18,15,45,257.5,312.5,3.5,23.0,496.0,609.53,467.75
2016,5,18,16,0,166.0,305.0,3.6,23.0,414.0,492.6,381.64
2016,5,18,16,15,87.0,244.0,3.65,22.5,300.5,324.75,254.98
2016,5,18,16,30,8.0,183.0,3.7,22.0,187.0,162.52,126.21
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.0,141.61,109.98
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,120.54,93.2
2016,5,18,17,15,0.0,124.0,3.8,21.5,124.0,104.34,80.55
2016,5,18,17,30,0.0,105.0,3.8,21.0,105.0,87.91,67.48
2016,5,18,17,45,197.5,97.5,3.8,20.5,151.0,324.51,268.39
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,523.84,429.41
2016,5,18,18,15,322.0,75.0,3.65,19.5,149.0,431.4,354.07
2016,5,18,18,30,249.0,60.0,3.5,19.0,101.0,342.51,279.18
2016,5,18,18,45,159.0,40.5,3.35,18.5,63.0,216.69,171.24
2016,5,18,19,0,69.0,21.0,3.2,18.0,25.0,102.07,42.46
2016,5,18,19,15,34.5,10.5,3.15,17.5,12.5,34.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.25
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.76
2016,5,19,6,45,0.0,19.5,3.35,15.5,19.5,14.82,7.58
2016,5,19,7,0,0.0,25.0,3.6,16.0,25.0,19.03,11.35
2016,5,19,7,15,0.0,16.5,3.4,16.0,16.5,12.55,5.56
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.88
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,17.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,13.15
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,8.41
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,17.75
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,27.05
2016,5,19,9,15,0.0,65.5,3.05,17.0,65.5,50.47,37.99
2016,5,19,9,30,0.0,82.0,3.0,17.0,82.0,63.33,48.89
2016,5,19,9,45,0.0,99.5,2.95,17.5,99.5,76.65,59.98
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,89.39,67.27
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,104.53,79.22
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,119.94,91.25
2016,5,19,10,45,2.0,127.0,1.7,18.5,129.0,97.52,73.13
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,74.09,54.28
2016,5,19,11,15,4.0,141.0,1.25,19.0,145.0,109.18,82.09
2016,5,19,11,30,8.0,186.0,1.2,19.0,194.0,144.58,109.78
2016,5,19,11,45,86.0,345.0,1.2,19.5,429.5,284.46,215.95
2016,5,19,12,0,164.0,504.0,1.2,20.0,665.0,439.76,328.86
2016,5,19,12,15,279.0,471.5,1.2,20.0,746.5,498.38,371.17
2016,5,19,12,30,394.0,439.0,1.2,20.0,828.0,574.28,426.49
2016,5,19,12,45,415.5,436.5,1.2,20.5,844.0,619.03,457.77
2016,5,19,13,0,437.0,434.0,1.2,21.0,860.0,666.95,490.86
2016,5,19,13,15,406.5,432.0,1.2,21.5,824.5,671.98,493.8
2016,5,19,13,30,376.0,430.0,1.2,22.0,789.0,675.1,495.57
2016,5,19,13,45,343.0,435.5,1.2,22.5,757.0,678.62,497.27
2016,5,19,14,0,310.0,441.0,1.2,23.0,725.0,678.64,496.45
2016,5,19,14,15,245.5,438.0,1.2,23.0,659.0,639.3,469.31
2016,5,19,14,30,181.0,435.0,1.2,23.0,593.0,575.69,425.49
2016,5,19,14,45,111.0,388.5,1.2,23.0,484.0,477.03,356.12
2016,5,19,15,0,41.0,342.0,1.2,23.0,375.0,350.04,263.85
2016,5,19,15,15,80.0,346.0,1.3,23.0,407.0,399.8,303.38
2016,5,19,15,30,119.0,350.0,1.4,23.0,439.0,475.77,360.4
2016,5,19,15,45,66.5,286.5,1.5,23.0,336.0,337.62,258.68
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,201.56,154.74
2016,5,19,16,15,13.0,208.0,1.75,22.5,216.5,189.04,146.25
2016,5,19,16,30,12.0,193.0,1.9,22.0,200.0,176.46,137.21
2016,5,19,16,45,6.0,160.0,2.05,22.0,163.5,140.54,108.93
2016,5,19,17,0,0.0,127.0,2.2,22.0,127.0,104.45,80.03
2016,5,19,17,15,0.0,110.5,2.2,21.5,110.5,90.51,69.17
2016,5,19,17,30,0.0,94.0,2.2,21.0,94.0,76.43,57.97
2016,5,19,17,45,222.5,87.5,2.2,21.0,148.0,333.72,274.98
2016,5,19,18,0,445.0,81.0,2.2,21.0,202.0,557.28,449.44
2016,5,19,18,15,371.0,68.5,2.05,20.5,154.0,465.64,376.2
2016,5,19,18,30,297.0,56.0,1.9,20.0,106.0,377.65,304.48
2016,5,19,18,45,198.0,39.0,1.8,19.5,67.0,265.95,208.76
2016,5,19,19,0,99.0,22.0,1.7,19.0,28.0,145.45,68.94
2016,5,19,19,15,49.5,11.0,1.7,18.5,14.0,46.37,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,13.5,0.8,14.5,19.0,10.62,0.0
2016,5,20,6,0,142.0,27.0,0.9,15.0,38.0,20.4,9.62
2016,5,20,6,15,241.5,43.0,0.9,15.5,79.5,32.42,22.41
2016,5,20,6,30,341.0,59.0,0.9,16.0,121.0,44.39,33.49
2016,5,20,6,45,415.5,69.5,0.9,16.5,171.0,52.35,40.77
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,62.52,49.75
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,70.36,56.45
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,84.79,68.68
2016,5,20,7,45,24.5,155.5,0.9,18.5,167.5,112.18,91.73
2016,5,20,8,0,49.0,196.0,0.9,19.0,220.0,132.83,108.57
2016,5,20,8,15,99.0,229.0,0.95,19.5,285.0,152.94,124.71
2016,5,20,8,30,149.0,262.0,1.0,20.0,350.0,165.54,134.39
2016,5,20,8,45,185.5,285.0,1.05,20.5,404.0,178.1,143.96
2016,5,20,9,0,222.0,308.0,1.1,21.0,458.0,190.25,153.1
2016,5,20,9,15,182.5,333.5,1.15,21.5,463.0,200.74,160.83
2016,5,20,9,30,143.0,359.0,1.2,22.0,468.0,210.43,167.88
2016,5,20,9,45,129.0,378.5,1.3,22.5,480.5,217.73,173.04
2016,5,20,10,0,115.0,398.0,1.4,23.0,493.0,227.34,171.04
2016,5,20,10,15,473.5,272.5,1.45,23.0,686.0,189.87,126.72
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,217.05,129.01
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,272.69,172.42
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,332.67,221.92
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,386.51,267.9
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,440.2,313.32
2016,5,20,11,45,866.0,146.5,1.75,24.5,985.5,492.94,356.47
2016,5,20,12,0,877.0,141.0,1.8,25.0,999.0,545.7,398.41
2016,5,20,12,15,877.5,141.0,1.8,25.0,1002.5,595.84,437.8
2016,5,20,12,30,878.0,141.0,1.8,25.0,1006.0,644.96,475.31
2016,5,20,12,45,875.5,142.0,1.8,25.5,1000.5,691.55,509.02
2016,5,20,13,0,873.0,143.0,1.8,26.0,995.0,736.33,540.48
2016,5,20,13,15,869.5,142.0,1.8,26.0,981.5,776.71,569.29
2016,5,20,13,30,866.0,141.0,1.8,26.0,968.0,814.39,595.0
2016,5,20,13,45,859.0,141.0,1.8,26.0,946.5,847.04,616.59
2016,5,20,14,0,852.0,141.0,1.8,26.0,925.0,876.45,636.06
2016,5,20,14,15,844.5,139.5,1.8,26.0,897.0,900.77,652.26
2016,5,20,14,30,837.0,138.0,1.8,26.0,869.0,921.58,666.31
2016,5,20,14,45,830.0,134.5,1.85,26.0,834.5,952.05,687.27
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,964.41,696.66
2016,5,20,15,15,810.5,128.0,1.95,26.0,758.5,968.17,700.91
2016,5,20,15,30,798.0,125.0,2.0,26.0,717.0,968.11,702.97
2016,5,20,15,45,780.0,122.5,2.05,26.0,671.0,959.31,699.6
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,946.84,694.04
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,926.07,683.98
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,909.27,676.6
2016,5,20,16,45,690.5,107.5,2.15,25.0,472.0,873.36,655.48
2016,5,20,17,0,661.0,103.0,2.2,25.0,419.0,834.88,632.39
2016,5,20,17,15,623.5,96.5,2.1,24.5,365.5,783.61,599.85
2016,5,20,17,30,586.0,90.0,2.0,24.0,312.0,730.7,565.29
2016,5,20,17,45,534.0,82.0,1.9,24.0,259.0,660.8,516.12
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,590.74,464.96
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,498.16,395.67
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,403.79,321.23
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,288.32,224.75
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,166.83,85.68
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,56.29,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.0,13.0,2.05,19.5,15.0,10.23,0.0
2016,5,21,6,0,50.0,26.0,2.3,20.0,30.0,19.75,9.03
2016,5,21,6,15,111.0,50.5,2.35,20.0,68.5,36.86,25.7
2016,5,21,6,30,172.0,75.0,2.4,20.0,107.0,53.8,41.0
2016,5,21,6,45,86.0,73.5,2.45,20.5,89.5,53.94,41.44
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,54.31,41.8
2016,5,21,7,15,25.0,112.0,2.5,21.5,122.0,80.31,64.12
2016,5,21,7,30,50.0,152.0,2.5,22.0,172.0,105.35,85.16
2016,5,21,7,45,39.0,168.0,2.55,22.5,185.0,115.78,93.48
2016,5,21,8,0,28.0,184.0,2.6,23.0,198.0,125.92,101.43
2016,5,21,8,15,90.5,223.0,2.6,23.0,275.5,149.71,120.82
2016,5,21,8,30,153.0,262.0,2.6,23.0,353.0,165.66,133.51
2016,5,21,8,45,149.5,291.0,2.65,23.5,385.5,179.91,144.43
2016,5,21,9,0,146.0,320.0,2.7,24.0,418.0,193.43,154.65
2016,5,21,9,15,116.5,334.0,2.7,24.0,416.0,198.94,158.64
2016,5,21,9,30,87.0,348.0,2.7,24.0,414.0,217.59,173.2
2016,5,21,9,45,111.0,374.5,2.7,24.5,463.0,231.19,183.25
2016,5,21,10,0,135.0,401.0,2.7,25.0,512.0,229.67,172.0
2016,5,21,10,15,109.0,411.0,2.65,25.0,503.0,265.19,195.95
2016,5,21,10,30,83.0,421.0,2.6,25.0,494.0,280.04,206.95
2016,5,21,10,45,53.5,384.5,2.6,25.5,432.5,265.9,197.08
2016,5,21,11,0,24.0,348.0,2.6,26.0,371.0,244.91,182.2
2016,5,21,11,15,16.0,263.5,2.55,26.0,279.0,201.57,149.96
2016,5,21,11,30,8.0,179.0,2.5,26.0,187.0,139.44,102.94
2016,5,21,11,45,95.0,341.5,2.5,26.0,434.5,286.26,213.1
2016,5,21,12,0,182.0,504.0,2.5,26.0,682.0,448.9,331.09
2016,5,21,12,15,149.0,502.5,2.45,26.0,649.0,450.75,332.38
2016,5,21,12,30,116.0,501.0,2.4,26.0,616.0,449.07,331.47
2016,5,21,12,45,68.5,426.5,2.4,26.5,495.0,376.89,279.21
2016,5,21,13,0,21.0,352.0,2.4,27.0,374.0,288.92,214.39
2016,5,21,13,15,114.5,419.5,2.4,27.0,530.0,434.67,322.66
2016,5,21,13,30,208.0,487.0,2.4,27.0,686.0,578.87,425.56
2016,5,21,13,45,122.0,437.0,2.45,27.0,553.0,483.0,356.76
2016,5,21,14,0,36.0,387.0,2.5,27.0,420.0,361.08,268.18
2016,5,21,14,15,24.5,324.0,2.55,27.0,346.5,300.22,224.27
2016,5,21,14,30,13.0,261.0,2.6,27.0,273.0,222.14,166.26
2016,5,21,14,45,50.0,322.0,2.65,27.0,363.5,332.72,250.61
2016,5,21,15,0,87.0,383.0,2.7,27.0,454.0,435.98,327.26
2016,5,21,15,15,328.5,314.5,2.75,27.0,562.0,659.45,494.14
2016,5,21,15,30,570.0,246.0,2.8,27.0,670.0,866.16,641.35
2016,5,21,15,45,386.5,275.0,2.85,27.0,554.5,698.12,523.3
2016,5,21,16,0,203.0,304.0,2.9,27.0,439.0,528.38,400.78
2016,5,21,16,15,238.5,273.5,2.9,26.5,420.0,537.89,412.18
2016,5,21,16,30,274.0,243.0,2.9,26.0,401.0,570.21,438.94
2016,5,21,16,45,354.5,211.5,2.95,26.0,395.0,619.29,478.76
2016,5,21,17,0,435.0,180.0,3.0,26.0,389.0,688.67,532.33
2016,5,21,17,15,396.5,165.5,2.95,25.5,338.0,631.69,492.86
2016,5,21,17,30,358.0,151.0,2.9,25.0,287.0,552.74,437.22
2016,5,21,17,45,308.0,133.5,2.85,24.5,237.0,481.94,385.1
2016,5,21,18,0,258.0,116.0,2.8,24.0,187.0,412.51,331.87
2016,5,21,18,15,201.5,93.0,2.65,23.5,141.0,330.02,266.02
2016,5,21,18,30,145.0,70.0,2.5,23.0,95.0,249.22,199.14
2016,5,21,18,45,89.5,44.5,2.45,23.0,58.0,148.16,114.18
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,56.09,27.08
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,20.43,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,11.41,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,21.76,10.65
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,35.28,24.27
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,48.71,36.46
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,48.67,36.72
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,50.89,38.67
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,65.99,51.56
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,80.89,64.04
2016,5,22,7,45,102.0,158.5,2.75,23.5,209.0,108.43,86.96
2016,5,22,8,0,204.0,208.0,2.8,24.0,309.0,137.99,111.12
2016,5,22,8,15,206.5,234.5,2.8,24.0,346.5,152.6,122.74
2016,5,22,8,30,209.0,261.0,2.8,24.0,384.0,166.6,133.78
2016,5,22,8,45,119.0,260.5,2.8,24.5,332.5,164.65,131.46
2016,5,22,9,0,29.0,260.0,2.8,25.0,281.0,171.16,136.08
2016,5,22,9,15,100.0,310.5,2.75,25.0,385.5,199.44,158.47
2016,5,22,9,30,171.0,361.0,2.7,25.0,490.0,212.16,168.17
2016,5,22,9,45,95.0,324.0,2.7,25.5,396.5,207.3,163.57
2016,5,22,10,0,19.0,287.0,2.7,26.0,303.0,203.05,152.38
2016,5,22,10,15,27.5,327.0,2.7,26.0,351.5,214.87,160.26
2016,5,22,10,30,36.0,367.0,2.7,26.0,400.0,244.5,181.75
2016,5,22,10,45,33.0,369.0,2.75,26.5,399.5,252.69,187.45
2016,5,22,11,0,30.0,371.0,2.8,27.0,399.0,260.34,192.9
2016,5,22,11,15,28.5,373.5,2.8,27.0,400.5,268.37,198.97
2016,5,22,11,30,27.0,376.0,2.8,27.0,402.0,276.26,204.93
2016,5,22,11,45,37.5,409.5,2.85,27.0,446.5,310.02,229.85
2016,5,22,12,0,48.0,443.0,2.9,27.0,491.0,346.42,256.57
2016,5,22,12,15,39.0,421.0,2.95,27.0,460.0,335.66,248.88
2016,5,22,12,30,30.0,399.0,3.0,27.0,429.0,322.71,239.62
2016,5,22,12,45,60.5,442.0,3.1,27.5,502.0,383.32,283.98
2016,5,22,13,0,91.0,485.0,3.2,28.0,575.0,448.87,331.14
2016,5,22,13,15,195.5,475.5,3.25,28.0,664.5,540.5,398.5
2016,5,22,13,30,300.0,466.0,3.3,28.0,754.0,644.16,473.17
2016,5,22,13,45,178.5,444.0,3.35,28.0,614.0,535.92,395.83
2016,5,22,14,0,57.0,422.0,3.4,28.0,474.0,410.55,304.4
2016,5,22,14,15,127.5,428.5,3.4,28.0,541.0,506.56,376.25
2016,5,22,14,30,198.0,435.0,3.4,28.0,608.0,590.84,437.97
2016,5,22,14,45,263.0,402.5,3.45,28.0,622.5,655.86,485.83
2016,5,22,15,0,328.0,370.0,3.5,28.0,637.0,701.83,520.64
2016,5,22,15,15,499.5,278.5,3.5,27.5,662.0,814.79,605.36
2016,5,22,15,30,671.0,187.0,3.5,27.0,687.0,915.53,679.3
2016,5,22,15,45,562.0,215.0,3.55,27.0,615.5,836.17,625.8
2016,5,22,16,0,453.0,243.0,3.6,27.0,544.0,764.3,575.94
2016,5,22,16,15,519.5,203.0,3.55,27.0,522.5,794.78,601.53
2016,5,22,16,30,586.0,163.0,3.5,27.0,501.0,831.26,629.43
2016,5,22,16,45,300.5,165.5,3.45,27.0,338.5,507.02,394.9
2016,5,22,17,0,15.0,168.0,3.4,27.0,176.0,161.29,123.64
2016,5,22,17,15,10.0,148.0,3.25,26.5,153.0,139.44,107.31
2016,5,22,17,30,5.0,128.0,3.1,26.0,130.0,117.49,90.09
2016,5,22,17,45,2.5,106.5,3.0,25.5,107.5,96.06,73.08
2016,5,22,18,0,0.0,85.0,2.9,25.0,85.0,74.22,55.37
2016,5,22,18,15,0.0,65.0,2.8,24.5,65.0,55.94,40.36
2016,5,22,18,30,0.0,45.0,2.7,24.0,45.0,36.82,24.42
2016,5,22,18,45,0.0,28.0,2.65,24.0,28.0,21.39,11.37
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,11.41,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,21.82,10.85
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,33.75,22.94
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,45.61,33.66
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,54.76,41.81
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,63.8,49.62
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,72.78,57.27
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,78.82,62.27
