Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,113.61,90.55
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,124.52,99.08
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,141.58,112.76
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,171.2,136.55
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,177.81,141.14
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,191.12,151.13
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,184.66,145.51
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,188.33,148.1
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,195.74,153.36
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,208.8,152.45
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,225.49,154.04
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,264.06,177.15
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,317.73,220.52
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,349.22,247.89
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,397.63,282.93
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,444.5,317.94
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,480.04,345.93
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,514.14,372.05
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,548.42,398.12
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,582.39,423.36
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,567.73,413.28
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,536.98,391.16
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,599.35,436.92
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,662.75,482.75
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,721.86,524.63
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,776.1,563.03
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,795.6,577.06
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,812.55,589.63
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,822.67,597.98
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,829.84,604.53
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,758.14,554.97
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,662.65,488.81
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,766.91,566.15
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,856.26,631.12
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,825.31,612.39
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,800.98,598.57
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,765.45,575.72
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,727.87,551.3
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,684.31,522.87
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,639.33,492.82
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,577.01,448.36
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,514.87,402.74
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,433.38,341.63
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,335.1,265.38
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,246.15,192.87
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,160.47,119.03
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,78.85,4.8
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,12.9,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,25.41,14.3
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,37.25,25.74
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,49.02,36.33
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,55.24,41.89
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,63.75,49.16
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,69.04,53.49
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,74.22,57.6
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,103.89,82.15
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,139.12,110.8
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,151.41,120.42
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,156.07,123.77
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,165.34,130.62
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,174.11,137.0
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,123.37,95.7
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,88.28,67.02
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,98.64,75.16
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,108.99,71.63
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,160.92,89.94
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,213.83,123.27
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,267.41,164.31
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,321.28,208.59
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,374.12,253.37
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,426.73,297.7
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,477.91,340.22
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,528.29,381.08
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,540.84,392.75
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,538.86,390.76
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,621.31,452.49
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,712.7,520.41
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,753.35,549.57
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,791.52,576.31
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,824.08,598.22
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,853.54,618.07
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,878.49,634.98
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,900.1,649.79
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,847.86,614.34
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,735.26,534.94
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,781.86,570.32
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,807.11,590.83
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,775.26,569.7
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,740.47,546.79
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,675.21,504.17
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,631.76,475.7
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,564.27,428.26
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,496.1,379.44
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,461.8,356.4
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,426.11,331.68
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,382.39,299.51
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,317.37,250.58
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,265.9,210.7
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,214.54,169.39
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,154.36,119.43
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,94.12,67.71
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,44.42,2.51
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,13.21,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,25.93,14.68
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,39.1,27.28
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,52.05,38.91
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,61.62,47.34
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,71.06,55.39
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,77.86,61.11
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,84.54,66.59
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,112.04,89.31
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,138.31,110.58
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,146.85,117.17
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,150.3,119.55
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,160.04,126.83
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,161.24,127.13
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,182.23,143.35
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,187.79,147.06
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,212.72,166.08
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,238.29,176.37
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,254.45,186.22
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,269.51,196.87
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,276.79,202.07
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,282.29,206.13
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,288.05,210.67
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,293.04,214.61
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,376.84,273.88
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,476.3,344.23
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,482.91,349.99
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,474.91,345.05
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,592.24,433.38
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,714.87,525.46
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,705.3,515.48
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,658.37,479.21
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,769.52,561.85
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,858.25,625.62
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,883.42,643.83
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,905.21,660.32
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,921.25,672.03
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,933.75,681.57
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,954.7,696.42
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,957.84,699.56
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,833.77,616.92
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,663.05,495.13
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,797.66,597.82
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,904.51,673.64
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,879.23,657.43
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,844.87,635.81
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,800.13,607.06
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,753.56,576.46
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,690.78,532.56
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,627.47,487.03
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,545.12,426.84
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,458.63,360.65
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,353.59,277.06
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,255.43,192.09
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,129.66,24.13
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,13.24,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,25.86,14.59
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,41.03,28.83
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,56.12,42.19
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,66.78,51.52
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,76.34,59.64
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,83.88,65.95
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,91.23,71.96
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,93.88,73.77
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,97.9,76.68
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,100.76,78.77
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,103.44,80.7
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,99.58,77.09
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,96.13,73.87
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,96.67,73.95
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,105.76,80.98
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,101.3,77.02
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,106.14,70.16
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,157.55,88.78
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,210.34,122.33
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,268.49,166.5
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,320.79,209.39
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,373.15,253.97
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,425.38,298.24
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,476.4,340.2
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,527.43,381.08
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,576.46,419.95
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,624.72,457.15
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,670.88,492.13
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,715.66,525.34
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,756.29,554.84
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,794.37,581.37
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,828.45,602.93
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,859.5,622.28
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,885.64,639.57
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,908.46,654.69
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,925.08,665.82
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,938.18,674.76
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,945.29,681.34
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,963.08,695.06
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,959.14,693.65
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,951.63,690.24
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,935.44,682.03
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,915.93,671.73
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,887.61,654.59
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,863.13,640.02
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,819.74,613.01
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,774.46,584.25
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,715.87,545.32
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,656.57,504.53
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,576.12,447.19
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,497.02,387.79
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,390.6,304.27
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,288.18,217.02
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,145.42,33.54
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,12.88,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,25.37,14.16
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,37.23,25.7
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,49.01,36.31
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,55.59,42.18
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,64.59,49.88
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,69.5,53.89
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,74.33,57.71
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,74.98,57.92
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,75.83,58.28
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,78.16,59.87
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,87.13,66.94
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,86.8,66.29
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,86.53,65.72
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,87.1,66.0
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,87.56,66.2
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,97.37,73.84
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,105.54,69.68
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,158.47,87.88
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,212.4,121.81
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,266.05,162.85
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,320.11,207.48
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,373.85,253.32
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,427.36,298.78
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,479.35,341.67
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,530.54,382.72
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,580.04,422.16
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,628.64,459.92
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,674.69,493.96
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,719.19,526.0
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,760.51,556.05
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,799.3,583.01
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,833.27,605.85
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,864.15,626.6
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,890.07,644.05
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,912.61,659.33
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,928.0,670.0
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,939.81,678.5
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,946.54,683.56
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,964.07,695.86
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,959.2,693.88
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,950.74,689.88
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,934.61,681.81
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,915.16,671.63
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,891.32,658.82
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,858.75,640.02
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,815.49,612.8
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,770.34,583.75
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,709.68,542.08
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,648.38,498.75
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,566.61,440.69
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,486.21,380.53
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,374.67,292.7
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,276.99,208.98
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,140.66,37.13
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,12.98,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,24.88,13.81
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,35.46,24.26
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,46.08,33.81
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,53.24,40.17
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,57.89,44.15
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,62.08,47.58
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,66.24,50.86
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,67.62,51.73
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,74.77,57.4
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,76.92,58.85
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,78.99,60.21
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,79.35,60.17
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,89.04,67.77
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,90.28,68.58
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,91.34,69.26
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,91.66,69.2
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,99.88,75.53
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,154.3,83.5
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,209.68,117.8
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,264.66,159.58
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,319.99,204.97
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,375.2,251.7
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,430.09,297.9
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,483.49,341.42
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,536.23,383.13
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,586.92,422.79
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,636.54,460.47
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,684.04,495.76
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,729.89,529.01
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,772.1,559.05
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,811.67,585.28
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,846.33,606.67
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,877.81,625.84
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,905.13,643.52
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,929.02,659.04
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,947.1,670.93
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,961.57,680.67
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,969.91,688.08
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,974.58,693.4
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,972.12,693.41
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,966.1,691.37
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,952.4,685.14
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,948.13,685.14
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,922.26,670.21
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,893.47,653.48
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,853.71,629.76
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,811.75,604.1
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,755.55,568.28
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,704.66,534.81
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,628.43,482.06
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,553.56,427.28
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,447.89,345.54
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,347.99,261.08
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,177.9,53.61
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,12.98,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,24.82,13.65
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,35.37,24.13
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,45.94,33.7
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,55.27,41.91
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,61.82,47.51
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,66.49,51.32
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,71.09,54.96
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,74.69,57.66
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,78.19,60.23
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,80.41,61.84
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,82.53,63.36
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,90.58,69.62
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,91.52,70.01
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,92.17,70.32
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,92.68,70.53
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,91.67,69.39
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,108.37,82.5
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,160.5,90.16
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,213.71,122.83
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,266.63,162.14
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,320.24,204.78
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,373.84,249.08
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,427.34,292.98
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,479.11,334.45
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,529.63,373.76
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,578.74,411.72
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,627.12,448.2
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,673.5,481.53
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,718.59,513.15
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,759.93,542.25
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,798.77,568.87
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,833.26,591.5
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,864.72,612.22
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,890.83,629.06
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,913.58,643.88
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,928.68,654.6
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,954.94,672.52
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,961.05,677.3
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,963.47,680.15
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,956.76,677.5
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,946.44,672.82
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,928.92,664.5
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,915.28,658.78
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,880.34,637.99
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,842.79,615.52
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,797.2,588.06
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,749.73,558.74
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,681.61,514.7
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,612.94,468.6
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,523.14,404.84
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,444.71,346.32
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,339.41,263.81
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,240.7,180.67
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,124.49,39.09
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,12.98,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,24.6,13.42
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,37.48,25.9
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,50.08,37.21
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,55.18,41.82
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,60.41,46.3
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,72.94,56.92
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,84.83,66.81
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,104.84,83.21
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,126.97,101.05
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,132.95,105.33
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,132.4,104.26
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,143.19,112.44
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,153.08,119.78
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,151.24,117.94
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,149.49,116.24
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,119.36,91.65
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,108.6,82.71
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,190.13,121.65
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,275.43,188.22
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,298.82,210.2
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,324.77,234.35
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,359.05,257.11
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,420.8,301.21
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,446.52,322.31
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,468.58,340.02
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,538.22,391.91
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,621.48,454.83
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,629.5,460.08
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,622.0,453.03
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,538.53,393.98
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,421.98,309.5
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,649.78,479.6
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,845.83,618.35
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,885.02,643.37
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,906.75,658.11
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,923.97,670.13
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,937.65,680.01
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,833.6,609.82
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,683.85,503.84
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,822.58,606.46
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,936.05,683.5
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,815.98,603.82
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,650.62,488.33
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,760.13,570.92
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,847.97,631.53
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,804.37,603.05
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,758.88,573.85
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,701.12,535.23
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,642.59,494.78
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,562.71,437.65
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,484.14,378.65
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,377.22,295.09
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,283.96,215.73
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,144.89,50.31
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,12.2,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,23.39,12.57
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,33.6,22.8
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,43.84,32.04
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,52.89,39.96
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,59.48,45.51
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,64.2,49.38
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,68.86,53.07
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,71.24,54.76
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,73.63,56.43
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,114.23,89.64
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,154.96,122.17
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,176.21,138.47
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,189.37,148.16
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,184.61,143.93
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,191.42,148.93
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,119.85,91.61
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,104.66,79.21
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,156.19,87.35
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,208.81,119.5
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,277.31,180.54
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,349.66,243.4
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,363.02,248.62
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,419.93,289.29
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,471.22,330.41
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,521.97,369.88
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,571.08,407.71
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,619.38,443.87
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,665.87,477.16
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,711.04,508.65
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,752.51,537.62
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,791.52,563.71
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,826.2,586.5
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,857.88,607.38
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,884.68,625.21
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,908.18,641.07
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,750.23,536.93
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,520.04,374.98
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,755.51,546.83
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,950.34,678.22
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,945.07,675.02
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,936.24,671.64
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,918.74,662.35
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,905.26,655.81
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,874.26,637.81
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,840.61,618.03
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,796.23,590.79
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,749.96,561.73
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,686.69,520.64
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,622.82,477.57
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,532.37,413.33
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,454.78,355.47
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,350.89,273.58
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,253.77,191.3
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,131.53,47.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,12.59,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,23.99,12.87
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,35.18,23.98
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,46.34,34.01
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,53.86,40.69
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,63.7,49.11
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,68.96,53.43
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,74.12,57.52
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,76.92,59.42
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,79.69,61.24
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,82.12,62.87
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,84.42,64.39
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,85.85,65.19
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,94.62,71.96
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,95.09,71.96
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,95.44,71.88
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,95.51,71.61
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,100.25,75.07
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,151.83,84.18
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,204.74,116.32
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,264.11,160.16
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,316.77,202.1
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,368.62,245.02
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,420.35,287.65
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,471.42,329.11
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,522.72,369.86
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,544.51,388.05
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,553.96,394.7
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,628.7,449.37
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,709.76,508.29
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,750.81,537.18
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,789.37,563.74
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,823.6,586.37
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,854.81,607.08
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,880.71,624.04
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,903.27,638.96
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,921.95,651.94
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,937.1,662.86
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,944.44,669.96
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,948.23,675.06
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,958.86,683.36
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,952.12,680.72
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,937.26,674.1
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,919.09,665.48
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,891.4,649.75
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,860.83,632.07
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,824.99,611.1
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,781.41,584.42
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,725.34,547.2
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,668.48,508.23
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,590.28,453.54
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,513.39,396.9
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,410.39,317.57
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,312.77,236.29
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,156.48,60.02
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
