Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,12.2,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,23.4,12.33
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,33.28,22.37
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,43.21,31.33
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,52.24,39.3
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,58.89,45.01
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,63.3,48.62
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,67.67,52.09
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,70.77,54.28
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,73.81,56.37
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,75.9,57.75
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,84.39,64.41
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,85.93,65.3
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,87.36,66.11
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,88.17,66.58
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,88.84,66.94
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,88.48,66.35
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,102.88,77.61
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,154.74,86.14
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,207.69,118.0
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,260.7,157.62
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,314.23,201.01
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,367.26,245.63
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,420.15,290.02
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,471.69,332.68
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,523.01,374.24
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,572.64,413.57
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,621.42,451.28
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,668.0,485.56
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,713.18,517.97
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,754.6,547.98
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,793.49,574.94
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,828.41,598.58
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,860.32,620.23
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,762.35,551.35
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,595.56,430.77
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,788.46,572.05
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,932.23,671.13
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,953.66,686.48
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,957.15,691.16
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,837.57,612.71
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,670.96,495.61
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,803.01,595.17
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,907.44,668.37
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,883.53,653.49
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,850.47,633.26
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,806.96,606.15
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,761.54,577.19
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,700.29,536.37
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,638.39,493.66
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,558.04,435.23
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,472.36,370.1
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,369.73,288.98
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,273.53,207.25
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,140.87,55.39
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,12.2,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,23.37,12.21
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,33.95,22.92
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,44.56,32.47
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,52.7,39.69
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,58.33,44.52
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,62.8,48.2
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,67.22,51.71
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,68.49,52.48
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,69.88,53.33
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,78.09,59.84
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,80.4,61.39
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,80.35,61.01
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,80.34,60.67
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,136.3,105.65
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,210.31,163.81
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,133.31,102.15
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,95.43,71.62
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,148.72,80.94
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,203.03,113.75
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,257.42,154.56
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,312.31,199.32
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,366.8,245.44
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,421.06,291.26
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,473.61,334.47
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,524.75,375.34
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,574.67,414.79
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,623.72,452.55
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,669.96,486.55
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,714.68,518.57
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,756.61,548.88
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,796.07,576.26
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,830.78,599.72
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,862.44,621.16
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,889.18,638.94
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,912.57,654.57
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,821.08,592.5
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,669.66,484.64
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,831.48,604.47
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,956.73,690.62
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,860.17,627.6
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,700.23,516.19
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,648.63,482.88
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,595.31,447.03
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,566.13,428.24
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,535.07,407.76
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,668.78,510.92
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,778.93,590.26
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,716.4,547.68
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,653.31,504.34
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,573.81,446.61
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,495.56,387.13
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,382.99,298.73
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,284.96,215.91
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,146.5,59.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,12.2,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,23.41,12.15
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,33.34,22.4
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,43.33,31.43
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,49.86,37.26
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,54.22,41.02
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,79.5,62.39
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,107.64,85.74
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,122.61,97.7
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,137.1,109.06
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,142.38,112.74
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,151.82,119.78
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,163.91,128.87
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,175.21,137.25
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,181.06,141.22
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,186.56,144.93
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,194.24,150.36
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,202.61,156.3
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,218.97,148.01
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,257.27,169.81
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,300.3,201.98
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,342.18,235.0
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,388.02,272.68
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,416.03,296.55
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,450.16,323.05
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,485.53,350.19
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,541.4,391.5
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,613.21,443.66
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,661.8,481.93
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,706.47,518.63
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,722.62,528.2
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,710.48,517.44
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,658.93,481.12
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,591.46,432.95
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,677.14,496.35
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,767.85,561.74
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,822.42,601.53
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,875.55,640.41
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,832.15,611.84
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,784.18,580.27
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,630.34,471.39
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,472.26,355.4
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,568.34,430.58
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,637.35,485.03
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,440.21,339.19
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,245.4,188.57
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,381.78,299.6
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,512.67,402.75
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,465.7,367.42
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,418.08,331.59
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,361.09,287.7
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,304.78,242.68
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,231.87,182.53
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,160.94,121.58
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,81.23,31.66
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,10.62,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,20.39,9.69
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,35.2,23.88
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,49.82,36.93
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,63.65,49.03
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,77.3,60.69
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,92.43,73.47
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,107.17,85.7
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,117.33,93.72
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,131.1,104.61
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,123.24,97.71
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,119.04,93.92
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,132.22,104.24
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,145.25,114.31
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,181.75,143.45
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,207.81,163.89
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,215.35,169.48
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,205.66,161.44
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,239.05,169.41
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,274.4,192.31
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,287.24,207.08
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,279.22,206.28
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,208.85,154.39
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,129.56,94.77
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,126.38,92.22
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,123.08,89.52
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,289.8,214.98
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,467.43,343.94
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,500.46,367.68
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,535.16,393.06
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,330.75,246.07
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,93.68,66.89
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,133.82,98.03
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,175.05,129.58
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,266.53,199.09
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,355.15,265.37
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,296.86,222.25
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,220.2,164.96
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,166.09,124.01
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,112.05,82.36
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,145.57,108.83
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,181.39,136.93
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,121.37,90.71
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,45.57
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,37.99
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,30.34
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,28.96
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,27.56
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,22.6
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,17.6
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,12.9
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.12
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,3.92
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,12.2,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,23.16,11.72
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,35.02,23.84
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,46.81,34.53
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,54.0,40.97
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,61.22,47.19
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,68.92,53.73
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,74.08,57.98
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,102.51,81.64
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,136.44,109.37
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,150.03,119.86
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,163.09,129.83
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,174.32,138.2
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,175.13,138.14
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,125.76,97.75
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,86.7,65.71
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,144.08,111.72
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,225.24,175.25
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,252.15,181.7
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,281.67,200.56
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,264.27,173.83
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,308.25,197.4
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,361.43,242.45
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,414.41,287.24
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,444.12,317.44
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,455.1,329.05
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,495.87,359.2
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,552.16,400.31
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,583.57,422.6
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,614.45,444.26
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,644.01,466.53
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,671.43,487.4
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,735.8,531.96
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,800.83,576.15
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,860.12,620.12
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,891.28,642.84
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,922.4,663.82
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,935.63,673.24
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,942.32,679.75
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,945.38,684.13
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,889.01,648.32
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,808.46,594.51
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,812.27,601.0
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,823.55,611.21
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,797.1,594.53
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,767.79,576.1
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,763.08,574.41
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,753.67,568.98
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,694.44,527.34
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,634.49,484.45
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,554.42,427.75
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,469.18,364.45
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,367.97,285.99
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,273.09,206.58
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,141.55,60.94
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,11.02,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.2,10.11
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,31.76,21.03
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.31,30.54
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,50.95,38.18
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,57.22,43.57
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,68.09,52.69
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,78.36,61.1
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,92.77,72.65
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,107.92,84.55
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,122.26,95.76
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,135.56,105.96
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,103.53,79.49
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,87.31,66.0
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,88.86,67.08
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,90.21,67.99
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,91.01,68.32
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,91.62,68.52
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,173.17,107.27
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,253.89,169.25
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,262.12,165.42
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,307.26,193.31
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,374.6,252.17
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,439.88,305.65
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,470.95,328.32
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,518.79,364.52
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,567.94,402.34
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,616.15,438.38
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,662.78,472.32
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,708.0,504.43
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,749.47,533.72
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,788.46,560.25
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,822.68,581.52
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,853.85,600.76
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,880.52,617.95
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,903.88,633.12
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,916.44,641.66
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,940.06,657.3
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,946.89,663.88
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,950.07,668.54
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,922.71,653.35
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,882.41,630.06
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,898.82,644.06
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,907.99,653.11
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,805.45,588.48
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,690.14,512.55
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,720.59,537.81
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,757.1,564.86
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,696.38,524.82
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,634.98,483.6
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,556.13,428.43
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,472.0,366.46
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,372.37,288.79
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,278.9,210.41
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,144.4,62.69
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,11.41,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,21.74,10.22
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,35.59,23.97
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,49.21,36.06
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,59.47,45.06
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.57,53.65
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,77.31,60.01
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,84.87,66.04
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,90.21,69.94
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,96.91,74.86
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,99.79,76.74
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,102.5,78.46
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,104.25,79.41
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,105.82,80.21
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,106.17,80.25
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,106.35,80.18
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,106.22,79.72
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,105.89,79.13
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,153.94,89.21
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,212.49,124.71
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,263.03,161.31
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,314.17,201.56
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,331.3,227.63
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,343.84,245.29
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,401.12,282.92
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,514.44,363.21
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,563.38,400.58
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,611.7,436.86
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,630.21,449.77
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,636.74,452.89
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,646.24,460.07
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,652.46,464.72
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,625.93,446.71
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,579.62,415.08
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,414.86,301.68
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,209.36,152.58
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,133.92,96.81
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,24.34
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.18
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,18.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,28.26
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,37.51
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,46.84
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,37.48
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,28.08
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.69,46.27
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,93.3,69.38
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,79.25,58.47
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,65.03,47.26
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,51.1,36.06
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.88,24.42
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,15.33
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.29
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,10.62,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,20.48,9.19
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,31.1,20.38
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.74,30.02
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,50.75,38.0
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,57.42,43.75
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,62.6,48.03
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,67.68,52.11
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,70.43,54.12
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,73.15,56.07
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,75.87,57.99
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,85.06,65.23
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,86.83,66.31
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,88.47,67.29
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,131.57,101.96
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,183.45,143.0
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,194.79,151.21
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,204.89,158.49
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,175.16,111.88
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,203.11,116.19
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,238.66,158.2
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,276.69,201.33
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,289.28,210.47
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,302.41,220.16
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,380.5,272.57
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,516.13,369.3
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,564.94,407.43
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,612.94,444.32
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,658.56,478.71
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,702.72,511.28
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,646.23,468.65
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,532.19,384.35
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,701.4,508.32
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,845.94,609.21
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,871.64,626.84
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,894.02,643.3
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,920.77,661.42
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,929.24,667.75
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,934.98,672.97
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,937.09,676.01
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,931.09,673.97
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,929.94,675.3
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,912.16,666.85
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,891.18,656.4
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,860.83,638.6
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,827.76,618.79
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,783.16,590.65
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,736.6,560.62
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,678.17,521.5
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,618.88,480.41
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,531.8,416.38
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,456.42,358.53
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,363.65,284.7
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,275.84,209.66
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,143.05,63.09
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,11.02,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.12,9.47
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,32.71,21.66
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.26,32.02
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,52.16,39.02
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,62.39,47.78
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,68.06,52.44
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,73.6,56.86
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,77.07,59.31
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,80.47,61.64
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,82.87,63.38
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,85.16,65.02
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,87.1,66.25
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,96.56,73.57
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,97.29,73.77
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,97.87,73.88
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,145.81,111.66
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,203.42,156.1
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,177.03,112.54
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,199.46,113.24
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,270.75,178.09
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,332.6,235.26
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,348.91,239.49
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,414.76,284.47
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,465.57,326.11
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,515.88,366.45
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,536.04,383.88
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,543.73,389.47
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,560.18,400.95
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,573.54,409.77
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,684.51,491.21
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,782.6,563.58
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,759.07,543.49
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,688.77,492.38
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,809.58,580.09
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,912.03,650.8
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,918.5,655.72
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,936.21,668.78
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,944.15,676.69
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,963.03,691.95
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,959.82,691.63
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,953.01,689.3
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,938.07,682.88
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,919.75,674.34
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,890.97,657.74
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,866.11,643.7
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,824.73,618.64
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,781.34,591.7
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,723.21,553.49
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,664.26,513.31
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,586.35,456.62
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,509.51,398.12
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,406.57,316.88
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,305.72,232.29
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,156.74,69.45
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,10.62,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,20.48,8.8
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,31.13,20.31
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,41.8,29.93
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,51.3,38.21
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,58.37,44.16
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,63.55,48.42
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,68.65,52.47
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,71.72,54.73
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,74.73,56.9
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,77.44,58.79
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,86.76,66.06
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,88.24,66.89
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,89.61,67.63
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,90.38,68.06
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,91.02,68.39
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,90.88,67.97
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,101.22,75.92
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,149.09,83.78
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,202.54,114.13
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,255.95,152.92
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,309.95,196.05
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,363.48,240.7
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,416.84,285.17
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,468.87,327.35
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,519.91,367.57
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,569.49,406.33
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,618.3,443.51
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,664.73,477.35
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,709.85,509.4
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,751.64,539.36
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,791.0,567.04
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,825.64,590.38
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,857.24,611.78
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,883.49,629.49
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,906.37,645.13
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,923.48,657.49
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,937.04,667.74
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,959.27,684.87
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,963.4,690.49
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,958.76,689.34
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,950.5,686.04
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,821.11,603.38
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,646.3,482.22
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,614.42,462.6
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,580.59,440.55
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,646.54,492.47
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,680.79,520.01
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,672.14,515.88
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,649.74,501.43
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,570.19,444.36
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,491.72,385.42
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,384.58,300.76
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,290.09,220.57
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,149.85,65.88
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
