Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,11.41,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,21.59,9.31
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,34.8,23.31
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,47.89,35.04
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,56.32,42.55
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,64.74,49.78
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,71.43,55.33
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,80.22,62.47
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,82.11,63.71
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,84.09,64.98
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,86.66,66.72
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,89.09,68.33
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,89.26,68.08
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,89.43,67.86
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,97.89,74.37
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,98.45,74.46
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,97.43,73.31
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,96.37,72.15
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,142.47,80.08
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,195.52,110.19
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,254.93,153.44
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,307.6,195.55
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,360.08,239.5
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,412.48,283.44
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,463.56,325.2
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,514.03,365.39
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,562.43,403.72
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,610.1,440.52
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,656.09,474.37
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,700.88,506.46
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,742.11,536.36
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,780.96,564.14
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,814.74,587.22
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,845.49,608.22
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,871.4,625.78
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,908.76,650.91
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,926.49,663.51
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,940.65,674.05
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,946.77,680.62
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,949.2,685.02
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,943.08,682.55
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,933.35,677.89
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,923.01,674.06
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,902.16,663.29
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,867.95,642.14
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,831.08,619.09
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,785.12,590.23
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,737.22,559.39
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,670.6,514.4
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,595.33,461.53
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,513.77,402.39
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,434.64,342.22
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,332.61,260.13
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,218.11,165.12
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,109.15,46.05
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,8.26,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,16.0,5.22
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,31.11,20.21
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,45.8,33.25
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,60.68,46.25
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,75.43,58.88
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,66.01,50.74
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,55.26,41.41
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,64.6,48.94
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,73.81,56.22
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,122.55,96.06
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,160.5,126.34
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,173.36,135.98
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,185.62,145.07
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,196.91,153.61
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,207.63,161.68
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,214.1,166.04
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,202.89,156.55
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,234.64,165.06
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,282.69,198.73
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,310.01,218.43
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,336.35,238.32
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,369.2,262.48
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,405.08,289.13
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,440.38,312.64
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,508.37,362.81
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,556.32,400.79
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,603.62,437.29
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,612.15,441.5
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,582.54,417.34
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,683.88,492.59
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,770.98,557.9
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,804.8,580.65
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,849.67,610.62
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,875.85,627.86
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,898.66,643.0
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,915.19,654.33
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,928.14,663.48
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,935.08,669.12
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,938.41,672.61
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,934.02,671.27
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,926.07,667.8
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,916.36,664.7
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,896.52,654.97
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,868.76,638.83
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,838.25,620.73
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,794.13,593.67
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,748.1,564.72
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,689.31,525.93
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,629.74,485.15
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,548.87,427.43
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,463.24,363.1
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,360.99,282.07
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,265.28,200.67
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,138.18,58.57
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.92
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,28.74,18.17
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,44.03,31.74
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,58.63,44.5
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,73.35,57.11
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,82.25,64.5
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,93.71,73.87
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,111.72,88.5
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,132.82,105.44
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,138.05,109.33
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,147.39,116.57
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,135.56,106.31
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,129.67,100.99
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,111.09,85.44
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,103.09,78.59
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,100.82,76.42
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,98.64,74.34
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,172.59,109.79
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,247.28,165.29
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,287.67,194.91
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,339.89,235.02
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,376.16,262.37
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,429.98,302.78
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,462.98,327.36
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,514.55,366.93
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,564.6,405.49
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,613.96,442.3
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,629.12,452.05
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,630.13,450.14
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,666.64,476.11
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,701.25,500.4
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,699.5,499.93
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,700.13,500.99
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,748.27,535.08
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,784.92,561.38
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,804.22,575.86
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,821.13,588.92
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,846.2,607.93
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,868.29,625.05
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,913.59,657.95
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,935.69,673.88
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,832.58,607.8
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,708.26,522.43
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,637.55,476.64
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,590.29,445.6
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,611.36,463.81
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,604.29,462.08
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,548.57,423.16
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,492.71,383.05
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,472.5,369.87
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,449.56,352.31
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,342.91,267.13
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,224.3,169.17
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,112.01,45.74
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,10.62,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,20.15,7.33
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,33.32,21.92
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,46.32,33.66
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.48,39.25
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,58.75,44.69
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,67.11,51.68
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,77.19,59.96
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,75.28,58.02
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,73.99,56.6
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,76.39,58.38
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,85.3,65.54
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,123.27,96.32
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,168.77,132.64
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,171.99,134.52
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,163.7,127.28
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,166.97,129.33
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,169.75,130.99
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,157.64,97.29
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,192.41,106.87
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,246.11,145.92
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,300.44,189.86
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,354.77,235.43
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,408.92,280.78
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,461.83,324.51
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,513.53,366.1
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,563.63,406.0
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,612.85,444.19
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,659.53,478.79
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,704.8,511.44
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,746.72,542.1
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,786.18,570.08
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,821.3,593.88
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,853.41,615.64
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,881.06,634.17
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,905.41,650.55
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,921.74,662.05
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,934.48,671.38
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,942.59,677.85
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,961.24,691.41
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,958.64,691.18
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,952.42,688.86
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,938.2,682.87
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,920.62,674.74
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,893.06,659.88
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,868.8,647.15
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,827.59,621.9
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,784.39,594.78
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,724.95,554.12
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,664.79,511.72
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,585.66,455.4
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,507.7,397.03
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,398.95,311.17
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,293.98,222.81
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,151.09,62.12
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,10.62,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,20.16,6.94
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,32.74,21.41
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,45.23,32.72
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,51.84,38.71
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,60.96,46.56
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,66.7,51.34
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,72.33,55.87
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,73.31,56.38
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,74.47,57.02
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,76.85,58.65
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,79.13,60.19
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,86.44,65.71
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,87.04,65.71
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,87.91,66.21
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,88.64,66.63
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,88.35,66.09
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,98.74,74.14
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,141.01,79.73
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,194.2,108.75
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,247.61,147.36
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,301.64,190.83
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,355.15,236.04
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,408.56,281.33
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,460.69,324.49
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,512.27,366.14
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,562.15,406.12
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,611.2,444.46
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,658.13,479.46
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,703.68,512.53
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,745.92,543.5
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,785.77,571.93
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,820.54,594.42
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,852.27,614.76
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,879.52,633.39
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,903.45,649.89
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,919.34,661.19
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,931.63,670.29
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,953.47,687.31
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,957.2,692.53
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,951.93,690.6
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,943.03,686.45
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,927.3,679.32
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,915.19,674.73
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,883.42,655.61
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,848.96,634.54
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,804.92,608.32
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,758.92,580.01
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,693.71,535.81
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,627.82,489.53
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,536.57,421.76
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,457.68,360.64
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,350.36,274.43
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,249.93,188.77
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,131.01,51.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,8.26,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,15.9,3.92
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,31.01,19.88
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,45.56,32.83
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,59.74,45.22
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,73.76,57.21
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,70.18,54.06
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,70.42,54.03
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,70.24,53.58
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,70.38,53.38
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,79.03,60.22
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,81.65,62.02
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,81.27,61.21
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,80.96,60.51
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,81.82,60.89
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,92.69,69.32
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,93.24,69.43
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,93.63,69.44
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,135.52,74.84
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,189.59,104.06
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,244.13,143.28
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,299.13,187.39
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,353.35,233.03
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,407.43,278.75
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,460.37,322.49
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,511.94,363.98
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,561.74,403.69
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,610.61,441.68
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,656.96,475.91
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,701.82,508.11
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,743.65,538.54
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,783.06,566.48
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,817.34,588.45
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,848.55,608.26
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,875.3,627.74
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,898.71,645.17
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,916.4,657.6
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,930.58,667.88
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,952.75,683.57
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,957.0,687.63
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,952.22,686.04
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,943.81,682.27
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,928.61,675.88
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,910.05,667.31
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,886.76,655.5
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,854.16,637.15
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,811.03,610.64
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,765.91,582.15
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,707.08,542.89
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,647.42,501.59
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,565.59,442.48
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,478.66,376.51
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,377.4,295.54
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,282.49,214.07
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,145.55,55.82
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,10.23,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,19.43,5.55
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,32.05,20.71
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,44.58,32.0
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,52.44,39.03
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,62.62,47.77
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,72.91,56.37
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,83.14,64.71
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,109.68,86.46
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,132.65,104.88
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,103.39,80.25
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,80.39,60.95
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,86.87,65.91
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,86.59,65.32
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,87.51,65.73
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,88.29,66.04
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,97.38,73.02
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,96.73,72.18
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,137.35,77.01
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,191.3,105.68
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,244.95,143.84
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,299.34,187.13
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,353.72,232.61
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,407.98,278.13
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,460.88,321.44
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,513.08,363.06
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,563.65,403.09
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,613.3,441.41
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,660.37,475.98
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,705.99,508.56
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,748.6,539.41
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,788.8,567.57
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,824.3,591.32
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,856.77,613.04
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,884.76,631.83
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,909.41,648.51
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,926.06,660.09
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,939.09,669.57
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,947.46,676.14
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,966.4,689.77
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,962.32,688.58
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,954.61,685.33
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,939.46,678.76
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,920.91,670.11
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,896.82,657.76
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,863.92,639.33
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,821.32,613.41
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,776.69,585.63
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,714.58,544.57
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,651.71,501.48
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,569.27,442.51
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,482.28,377.13
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,375.5,292.64
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,275.63,207.74
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,142.32,51.87
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,8.26,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,15.85,3.02
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,30.62,19.54
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,44.94,32.42
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,58.87,44.65
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,72.64,56.48
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,68.3,52.69
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,67.56,51.83
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,93.63,73.26
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,121.55,95.7
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,100.03,77.46
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,81.09,61.51
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,124.12,96.17
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,168.27,131.0
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,121.76,93.2
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,89.97,67.34
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,145.44,111.19
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,224.58,172.42
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,248.56,175.92
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,279.56,194.63
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,279.33,197.09
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,280.43,201.11
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,305.36,208.44
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,405.72,276.11
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,457.5,318.13
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,507.72,357.87
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,556.11,395.81
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,603.68,432.11
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,648.82,465.72
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,692.51,497.46
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,733.34,526.59
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,771.81,553.58
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,817.81,583.25
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,848.26,602.04
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,874.3,620.3
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,896.93,636.48
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,915.53,648.87
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,930.63,659.13
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,937.44,665.28
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,940.58,669.31
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,932.69,665.4
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,929.28,664.62
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,911.34,654.91
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,890.16,643.25
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,855.66,622.82
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,818.47,600.46
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,771.66,571.6
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,722.9,540.79
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,647.16,490.1
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,583.22,446.2
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,500.6,387.68
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,420.49,327.71
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,317.72,246.01
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,202.98,151.58
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,101.31,33.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,7.87,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,15.14,2.16
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,31.16,19.99
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,46.77,33.95
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,58.19,44.06
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,69.7,53.97
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,85.14,66.94
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,102.22,80.99
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,117.12,92.95
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,131.54,104.32
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,143.87,113.78
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,161.85,127.7
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,170.45,133.9
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,184.89,144.72
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,193.73,151.28
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,214.9,167.56
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,188.5,146.04
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,173.98,134.06
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,225.13,157.44
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,263.11,183.53
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,282.41,200.51
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,286.25,206.74
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,300.3,216.96
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,315.06,227.8
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,386.56,277.31
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,475.24,339.56
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,441.04,317.12
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,385.59,278.1
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,450.09,324.12
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,523.37,375.44
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,649.42,468.25
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,776.32,560.74
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,810.6,583.34
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,841.8,603.51
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,867.57,620.86
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,889.97,636.09
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,903.82,645.87
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,913.9,653.38
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,928.17,665.16
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,929.95,668.97
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,918.13,662.98
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,902.63,654.76
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,881.58,644.03
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,857.31,631.13
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,811.93,602.48
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,755.23,565.67
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,704.34,532.75
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,652.35,498.09
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,572.92,441.86
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,474.51,370.11
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,392.12,308.19
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,312.83,245.92
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,200.13,155.09
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,92.63,66.44
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,41.41,9.27
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,7.87,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,15.27,1.58
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,33.33,21.65
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,50.97,37.45
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,63.89,48.89
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,76.59,59.84
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,86.51,68.14
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,94.42,74.51
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,97.04,76.16
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,99.74,77.8
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,103.89,80.76
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,108.45,84.03
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,107.14,82.49
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,105.97,81.11
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,106.73,81.31
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,107.31,81.4
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,105.61,79.66
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,103.9,77.97
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,148.07,88.99
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,199.15,116.18
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,250.32,152.38
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,302.8,193.98
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,355.7,237.68
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,408.99,281.75
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,461.02,324.36
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,512.32,365.33
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,561.79,404.62
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,610.75,442.58
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,657.19,477.87
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,702.34,511.47
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,744.19,542.0
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,783.67,570.32
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,817.24,593.11
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,847.68,613.39
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,873.14,630.85
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,895.17,645.97
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,913.92,658.99
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,929.19,669.83
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,943.23,681.45
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,944.26,684.62
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,936.3,680.88
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,924.73,674.92
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,904.87,664.63
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,881.71,652.15
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,843.77,629.66
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,803.0,604.89
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,742.18,564.96
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,691.01,531.11
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,620.87,482.42
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,551.28,432.18
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,464.44,366.95
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,362.38,287.44
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,261.51,204.76
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,150.06,111.44
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,71.9,18.3
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
