Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,9.05,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,17.3,1.8
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,31.42,20.07
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,45.66,32.96
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,53.57,40.11
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,61.56,47.06
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,80.83,63.34
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,101.56,80.53
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,115.01,91.14
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,130.4,103.14
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,103.62,80.52
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,83.3,63.38
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,90.58,68.99
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,90.72,68.73
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,136.89,105.59
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,190.36,147.54
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,134.9,102.96
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,91.18,67.78
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,137.09,78.99
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,190.29,106.22
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,243.24,143.43
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,296.95,186.09
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,350.92,231.34
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,404.83,276.81
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,457.26,319.99
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,509.74,362.2
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,560.25,402.59
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,609.8,441.22
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,657.61,476.8
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,704.07,510.45
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,746.55,541.49
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,786.57,569.7
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,822.66,594.19
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,855.74,616.63
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,883.48,635.28
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,907.84,651.74
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,925.99,664.48
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,940.55,675.01
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,949.0,681.72
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,953.82,686.24
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,949.69,685.07
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,955.99,691.01
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,940.89,684.36
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,922.37,675.6
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,891.44,658.7
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,864.35,644.24
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,821.7,618.15
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,777.05,590.09
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,715.4,549.1
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,653.06,506.04
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,571.22,446.06
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,490.63,384.18
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,378.0,294.66
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,279.87,210.15
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,142.64,36.67
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,8.65,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,16.59,0.59
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,28.89,17.86
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.21,29.06
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,47.3,34.62
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,55.39,41.62
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,60.29,45.71
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,65.17,49.63
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,65.87,49.84
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,72.33,54.8
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,74.91,56.59
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,77.39,58.29
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,77.79,58.28
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,78.21,58.3
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,88.86,66.59
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,90.3,67.41
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,90.69,67.41
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,90.93,67.31
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,126.44,70.18
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,181.12,97.71
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,236.13,136.3
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,291.65,180.39
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,346.71,226.57
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,401.6,272.94
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,455.17,317.35
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,505.91,358.32
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,555.83,398.17
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,604.99,436.46
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,651.12,470.85
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,695.84,503.35
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,737.98,534.3
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,777.82,563.16
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,812.65,587.08
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,844.48,608.81
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,871.47,628.44
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,895.14,645.98
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,923.82,665.84
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,934.58,673.91
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,941.64,680.94
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,945.01,685.72
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,938.25,682.77
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,936.13,683.13
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,918.94,674.65
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,898.47,664.07
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,863.92,642.43
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,826.61,618.78
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,779.23,588.79
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,729.84,556.7
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,651.96,502.95
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,585.64,455.96
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,501.46,393.02
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,419.99,329.26
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,314.81,244.23
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,198.53,147.25
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,98.38,19.63
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,8.26,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,15.94,0.0
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,26.32,15.8
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,38.9,27.23
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,45.44,33.18
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,52.02,38.93
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,56.77,42.91
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,61.5,46.74
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,65.19,49.49
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,68.8,52.09
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,77.04,58.59
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,79.46,60.23
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,81.55,61.6
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,83.5,62.84
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,84.59,63.39
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,85.54,63.85
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,96.78,72.56
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,97.94,73.15
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,131.76,75.27
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,185.77,102.17
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,240.66,140.57
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,295.82,184.19
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,350.14,229.46
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,404.36,274.95
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,456.99,318.08
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,508.93,359.55
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,559.31,399.47
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,608.73,437.65
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,655.9,472.44
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,701.57,505.24
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,743.89,536.13
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,783.81,564.79
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,818.22,588.15
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,849.53,609.48
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,877.19,629.78
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,901.52,648.08
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,918.74,660.49
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,932.36,670.73
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,955.51,687.4
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,960.66,692.39
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,956.64,691.63
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,948.95,688.66
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,933.46,681.47
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,914.56,672.1
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,890.62,659.31
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,857.1,639.88
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,813.68,612.73
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,768.23,583.63
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,702.84,538.5
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,636.72,491.48
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,544.02,423.47
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,463.93,362.09
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,351.5,272.79
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,246.59,183.13
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,126.39,20.91
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,8.26,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,15.82,0.0
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,30.85,19.36
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,45.89,33.08
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,55.58,41.79
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,65.07,50.02
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,72.44,56.21
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,79.7,62.11
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,84.08,65.31
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,89.47,69.26
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,99.1,76.78
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,109.2,84.59
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,104.53,80.3
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,99.61,75.9
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,100.13,75.93
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,100.51,75.86
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,101.47,76.12
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,111.57,83.61
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,142.27,85.32
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,194.04,111.48
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,247.3,148.55
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,300.85,190.3
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,352.97,232.45
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,405.39,274.77
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,456.8,315.69
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,507.53,354.87
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,556.58,392.64
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,605.08,429.01
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,650.78,461.55
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,695.01,492.16
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,735.8,521.25
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,774.18,548.31
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,807.44,571.67
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,837.58,592.79
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,871.46,615.99
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,892.87,630.83
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,908.02,642.06
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,919.57,651.17
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,923.57,656.23
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,923.92,659.16
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,916.09,656.07
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,904.71,650.84
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,883.26,639.94
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,858.54,626.89
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,822.01,604.5
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,772.91,573.28
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,721.75,540.77
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,669.44,506.66
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,598.91,458.29
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,528.93,408.18
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,421.84,329.12
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,340.78,266.08
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,240.92,185.45
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,129.3,93.36
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,61.45,3.91
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,20.93,11.32
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,33.73,22.85
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,49.4,36.54
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,64.92,49.9
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,80.09,62.68
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,92.67,73.0
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,101.29,79.8
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,114.75,90.49
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,126.13,99.29
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,131.47,103.05
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,128.42,99.79
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,125.7,96.88
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,138.33,106.48
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,149.81,115.06
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,115.08,87.02
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,92.44,68.71
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,154.09,96.56
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,236.42,151.53
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,250.72,153.81
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,295.48,183.42
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,361.77,241.26
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,428.54,296.46
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,460.65,320.39
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,507.19,356.09
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,556.84,395.04
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,605.72,432.4
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,651.89,466.16
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,696.7,498.07
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,738.64,528.23
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,778.27,556.32
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,812.87,578.95
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,858.49,608.14
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,885.85,627.93
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,909.77,645.77
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,929.03,659.44
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,944.7,670.97
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,952.08,677.11
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,955.73,681.06
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,950.66,679.57
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,941.9,675.89
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,925.42,668.69
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,913.48,664.57
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,881.62,647.12
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,846.97,627.61
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,800.95,599.47
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,752.95,569.28
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,688.49,526.34
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,623.25,481.19
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,530.87,413.34
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,450.25,351.41
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,344.04,266.58
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,244.83,180.84
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,124.36,5.74
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,7.87,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,15.07,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,28.4,17.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,41.69,29.52
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,50.03,37.05
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,58.41,44.35
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,66.98,51.58
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,72.64,56.15
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,74.9,57.63
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,77.26,59.12
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,79.87,60.92
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,82.38,62.61
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,83.46,63.13
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,91.61,69.4
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,92.64,69.86
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,93.53,70.23
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,93.31,69.73
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,93.0,69.18
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,123.48,70.74
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,186.63,103.8
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,240.48,140.73
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,294.93,183.28
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,348.61,227.76
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,402.17,272.48
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,454.87,315.29
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,507.73,357.2
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,558.5,397.3
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,608.3,435.66
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,655.46,470.38
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,701.07,503.11
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,743.65,533.79
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,783.8,561.99
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,819.25,585.93
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,851.65,607.89
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,879.54,626.54
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,904.08,643.08
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,921.92,655.62
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,936.14,666.0
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,944.8,674.13
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,949.82,680.13
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,960.85,688.84
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,954.25,686.25
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,939.29,679.85
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,920.89,671.28
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,892.21,654.49
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,867.29,640.18
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,823.95,613.95
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,778.59,585.78
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,717.05,545.41
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,654.81,502.96
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,572.35,443.05
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,491.14,381.17
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,374.54,289.33
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,272.54,201.12
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,136.48,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,7.47,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,14.36,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,26.65,15.78
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,38.98,27.22
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,46.67,34.19
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,56.65,42.86
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,62.55,47.82
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,68.36,52.54
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,69.82,53.37
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,71.45,54.29
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,108.33,84.34
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,145.78,114.2
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,160.21,125.09
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,182.57,142.18
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,125.24,95.91
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,86.7,64.7
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,87.52,65.09
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,98.73,73.73
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,156.9,104.71
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,252.59,182.29
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,227.21,146.91
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,289.48,179.89
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,343.1,224.24
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,396.72,268.89
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,448.93,311.39
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,500.16,351.92
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,549.57,390.68
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,598.12,427.75
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,644.8,461.75
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,690.11,493.85
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,731.86,523.85
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,771.28,551.78
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,806.1,575.2
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,837.94,596.47
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,864.93,615.89
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,888.61,633.35
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,918.74,653.81
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,931.44,663.12
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,938.09,668.83
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,941.03,672.37
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,916.87,658.54
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,879.25,636.04
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,887.71,645.3
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,891.19,651.16
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,821.18,606.71
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,738.15,552.57
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,639.14,485.34
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,516.59,398.19
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,468.64,365.07
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,420.03,329.88
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,359.26,283.34
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,299.43,235.66
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,225.61,174.89
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,153.5,111.82
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,74.96,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,6.69,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,12.95,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,23.32,12.96
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,35.63,24.29
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,41.5,29.66
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,47.51,34.92
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,52.02,38.71
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,56.54,42.36
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,59.15,44.31
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,66.78,50.39
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,69.57,52.38
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,72.27,54.27
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,73.74,55.16
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,84.2,63.33
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,85.93,64.38
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,87.47,65.31
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,88.47,65.81
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,89.28,66.18
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,117.96,66.84
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,172.58,92.34
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,227.93,130.14
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,283.71,173.8
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,338.85,219.53
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,393.89,265.59
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,447.4,309.44
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,500.15,351.61
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,551.43,392.33
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,601.7,431.31
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,649.61,467.73
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,695.92,502.26
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,716.96,515.56
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,714.86,512.46
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,740.26,529.77
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,760.99,543.5
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,759.41,543.37
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,753.77,540.59
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,802.09,575.84
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,849.2,609.97
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,836.52,603.93
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,820.21,595.8
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,776.23,566.69
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,705.69,519.6
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,664.43,493.49
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,621.16,465.33
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,712.5,535.1
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,784.42,588.64
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,742.39,561.6
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,698.29,533.18
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,670.75,516.16
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,640.36,495.99
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,557.61,434.97
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,476.16,372.17
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,359.8,279.61
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,257.63,189.72
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,128.05,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,6.69,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,12.91,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,25.52,14.6
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,38.19,26.39
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,45.93,33.39
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,55.97,42.08
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,61.89,47.06
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,67.74,51.79
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,69.21,52.74
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,70.86,53.79
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,73.41,55.57
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,82.21,62.45
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,83.31,62.98
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,84.36,63.48
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,132.94,102.12
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,211.81,163.49
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,220.6,169.43
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,212.98,162.9
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,153.35,101.31
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,177.45,96.87
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,231.72,133.69
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,286.64,176.48
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,341.11,221.58
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,395.51,267.02
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,448.93,310.73
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,500.64,351.95
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,550.34,391.17
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,599.16,428.74
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,646.08,463.23
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,691.62,495.84
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,733.6,526.21
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,773.24,554.49
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,807.84,577.94
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,839.41,599.18
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,866.56,617.35
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,890.39,633.43
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,914.13,650.03
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,919.1,654.62
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,924.06,660.38
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,934.44,669.87
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,803.38,582.91
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,653.77,478.27
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,772.2,567.22
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,873.29,639.84
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,845.21,622.43
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,814.12,603.65
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,761.59,570.6
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,697.1,528.35
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,635.27,486.83
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,573.35,443.57
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,488.48,380.64
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,406.36,316.71
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,305.36,235.17
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,191.56,138.68
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,92.5,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,12.94,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,22.97,12.53
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,34.94,23.75
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,41.25,29.48
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,47.67,35.04
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,52.59,39.19
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,57.47,43.16
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,60.38,45.27
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,68.43,51.57
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,71.19,53.52
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,73.86,55.37
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,75.91,56.58
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,77.83,57.67
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,88.41,65.83
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,89.91,66.67
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,91.34,67.49
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,92.54,68.14
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,119.16,68.19
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,174.27,93.25
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,230.16,130.85
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,286.37,174.37
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,341.6,219.66
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,396.71,265.23
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,451.01,309.18
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,504.66,351.52
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,556.13,391.83
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,606.55,430.35
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,655.12,465.68
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,702.2,499.04
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,745.63,530.04
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,786.62,558.32
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,824.05,583.25
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,858.53,606.27
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,887.3,625.4
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,912.67,642.46
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,932.66,656.22
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,949.04,667.84
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,959.39,675.53
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,966.06,681.1
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,964.95,681.95
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,960.21,680.69
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,947.26,675.48
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,943.88,676.62
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,917.92,663.4
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,888.93,648.18
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,848.99,624.81
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,806.75,599.35
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,755.19,565.65
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,697.46,526.31
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,618.51,470.59
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,540.94,412.75
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,429.97,326.81
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,325.4,234.62
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,161.06,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
