Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.51,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,22.2,9.36
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,38.45,26.4
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,48.2,35.4
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,57.73,43.86
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,65.34,50.4
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,72.87,56.65
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,75.07,58.11
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,75.01,57.61
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,78.1,59.83
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,81.07,61.92
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,87.39,66.75
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,86.91,65.98
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,87.93,66.46
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,88.84,66.86
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,88.47,66.11
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,98.55,73.71
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,113.81,71.03
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,169.67,93.12
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,225.8,129.5
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,282.74,173.38
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,339.43,219.94
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,396.1,266.94
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,451.19,312.21
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,505.79,355.99
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,558.88,398.16
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,610.89,438.38
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,660.6,475.0
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,708.71,509.45
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,752.76,541.35
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,794.29,570.61
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,831.41,595.36
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,865.42,618.03
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,894.45,637.44
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,920.01,654.68
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,939.66,668.19
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,955.59,679.48
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,964.87,687.85
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,970.37,694.01
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,968.02,694.11
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,975.4,700.79
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,960.56,694.31
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,942.18,685.71
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,913.69,669.26
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,882.13,650.66
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,842.98,627.88
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,796.18,599.13
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,732.04,555.93
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,667.34,510.63
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,577.78,446.06
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,490.13,379.06
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,362.32,276.46
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,232.77,139.35
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,83.57,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,19.98,7.42
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,33.1,21.92
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,40.99,29.28
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,51.12,38.22
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,56.9,43.21
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,62.64,47.97
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,64.07,48.84
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,65.71,49.83
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,73.84,56.29
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,76.44,58.09
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,77.24,58.4
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,78.06,58.74
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,88.45,66.87
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,90.02,67.79
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,90.81,68.1
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,91.45,68.31
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,105.87,65.53
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,162.2,87.03
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,218.79,123.53
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,276.03,167.54
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,333.12,214.29
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,390.12,261.38
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,445.6,306.77
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,500.43,350.47
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,553.73,392.57
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,605.87,432.68
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,654.99,469.68
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,702.34,504.58
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,746.57,536.62
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,788.29,565.69
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,825.63,589.64
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,859.89,611.49
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,889.18,631.14
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,915.0,648.66
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,934.47,662.21
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,950.21,673.57
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,959.74,682.28
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,965.5,688.82
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,964.01,689.76
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,958.84,688.55
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,958.43,691.52
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,941.6,683.86
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,913.13,667.5
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,881.64,649.03
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,837.93,622.33
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,797.9,597.54
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,734.79,555.85
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,671.21,512.03
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,583.12,448.31
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,497.03,382.31
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,369.8,280.07
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,239.5,135.2
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,87.45,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,14.59,3.48
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,30.93,19.98
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,38.46,26.99
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,46.08,33.76
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,51.01,38.02
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,55.96,42.11
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,58.98,44.35
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,67.08,50.75
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,69.93,52.79
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,72.69,54.74
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,74.23,55.68
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,75.72,56.57
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,86.31,64.83
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,87.96,65.82
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,89.05,66.37
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,89.96,66.8
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,103.77,64.2
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,160.61,85.48
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,217.54,121.87
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,275.01,165.77
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,332.23,212.76
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,389.36,260.31
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,444.97,305.68
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,499.78,349.24
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,552.75,390.94
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,604.53,430.65
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,654.32,467.13
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,702.4,501.43
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,746.64,533.22
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,788.38,562.13
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,825.35,586.87
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,859.2,609.62
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,888.01,628.9
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,913.33,646.04
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,931.96,659.02
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,946.86,669.82
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,956.4,678.8
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,962.18,685.63
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,960.68,686.87
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,955.5,685.94
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,954.28,688.65
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,936.32,680.51
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,908.78,664.74
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,878.2,646.85
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,833.87,620.14
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,793.52,595.5
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,730.26,553.72
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,666.52,509.72
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,578.55,445.76
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,492.57,379.47
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,367.08,277.82
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,236.72,124.36
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,87.02,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,14.49,2.99
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,29.46,18.72
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,35.9,24.81
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,42.5,30.7
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,47.62,35.12
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,52.73,39.37
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,60.41,45.56
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,63.72,47.96
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,66.36,49.85
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,68.93,51.66
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,71.23,53.13
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,82.25,61.65
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,84.17,62.85
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,85.9,63.92
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,87.55,64.93
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,88.98,65.77
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,101.89,63.26
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,158.82,84.37
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,216.64,121.52
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,274.65,166.01
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,331.64,212.97
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,388.55,260.55
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,444.05,306.14
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,498.73,349.96
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,551.48,391.81
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,603.06,431.7
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,651.62,467.59
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,698.2,501.1
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,742.06,532.93
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,783.46,562.19
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,819.42,586.31
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,852.2,608.35
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,880.76,627.45
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,905.89,644.39
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,924.73,657.61
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,939.89,668.65
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,948.43,676.77
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,953.23,682.71
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,965.36,692.22
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,960.05,690.56
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,944.53,683.4
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,925.49,674.06
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,898.71,658.71
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,868.85,641.2
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,830.28,618.07
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,784.1,589.08
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,723.29,548.9
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,661.81,506.36
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,573.5,441.81
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,487.19,374.98
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,363.5,274.25
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,233.06,110.65
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,86.19,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.89,2.71
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,30.2,19.29
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,38.13,26.67
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,46.1,33.76
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,51.78,38.67
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,57.44,43.37
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,60.7,45.91
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,69.23,52.79
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,72.35,55.05
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,75.37,57.21
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,77.12,58.31
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,78.79,59.33
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,79.89,59.9
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,90.67,68.3
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,91.93,68.97
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,92.99,69.51
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,104.8,66.49
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,161.49,87.05
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,218.42,123.26
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,275.78,167.03
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,332.66,213.78
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,389.39,261.07
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,444.84,306.4
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,499.08,349.55
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,551.53,390.85
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,602.84,430.17
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,650.98,466.46
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,697.24,500.62
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,740.22,531.68
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,780.69,560.4
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,816.02,584.24
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,848.19,606.06
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,876.17,624.95
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,900.73,641.72
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,914.41,651.63
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,938.79,668.64
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,945.91,676.04
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,949.21,681.31
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,943.66,679.66
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,934.35,675.78
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,916.2,667.6
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,902.1,662.18
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,870.32,643.5
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,835.72,622.77
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,787.43,592.71
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,737.23,560.52
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,673.5,516.34
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,609.11,469.91
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,515.16,399.67
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,419.37,324.56
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,304.59,229.92
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,180.53,73.15
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,62.28,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,14.87,2.08
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,29.6,18.73
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,38.49,26.96
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,49.46,36.61
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,55.26,41.62
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,61.04,46.42
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,64.75,49.33
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,68.46,52.15
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,71.14,54.06
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,79.9,60.97
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,81.11,61.47
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,82.3,61.95
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,83.82,62.84
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,85.19,63.63
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,95.23,71.36
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,95.7,71.4
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,106.21,68.14
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,161.55,87.88
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,217.51,123.28
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,274.05,166.25
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,329.84,212.0
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,385.57,258.37
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,440.55,303.18
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,494.92,346.37
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,546.83,387.23
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,597.64,426.13
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,645.98,461.46
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,692.54,494.55
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,735.58,525.33
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,776.17,553.83
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,812.07,577.68
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,844.89,599.54
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,872.74,617.66
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,897.18,633.63
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,914.43,645.42
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,928.01,655.05
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,949.48,670.93
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,953.31,675.71
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,948.77,674.45
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,940.48,671.02
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,923.9,663.44
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,903.83,653.7
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,878.58,639.54
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,844.09,619.13
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,796.09,589.9
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,746.21,558.6
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,679.0,512.84
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,611.31,464.9
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,516.53,395.74
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,419.84,321.43
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,296.53,221.02
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,162.63,51.62
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,54.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.53,1.68
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,30.8,19.56
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,39.68,27.81
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,50.98,37.72
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,57.08,42.98
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,63.14,48.0
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,65.46,49.6
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,67.91,51.25
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,70.95,53.45
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,80.04,60.58
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,80.96,60.96
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,81.88,61.35
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,83.11,62.01
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,84.23,62.58
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,94.38,70.37
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,94.9,70.45
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,104.65,67.13
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,160.41,86.56
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,216.43,121.54
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,273.11,164.21
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,329.4,210.04
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,385.62,256.51
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,440.69,301.05
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,495.28,344.08
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,548.06,385.33
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,599.71,424.63
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,648.4,460.11
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,695.32,493.41
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,739.1,524.66
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,780.42,553.37
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,816.6,577.47
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,849.68,599.6
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,877.73,618.01
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,902.31,634.28
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,918.45,645.62
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,930.82,654.77
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,938.2,660.65
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,955.72,673.17
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,951.75,672.17
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,944.03,669.13
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,927.41,661.94
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,907.31,652.58
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,881.1,639.17
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,846.17,619.78
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,798.74,590.98
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,749.44,560.09
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,679.71,512.76
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,609.66,463.22
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,515.42,394.36
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,423.39,323.32
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,293.88,217.69
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,157.04,33.03
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,53.21,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,16.59,1.27
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,32.45,20.85
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,43.68,31.15
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.77,40.91
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,62.74,47.76
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,70.63,54.3
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,75.91,58.47
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,78.56,60.34
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,81.75,62.62
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,84.83,64.77
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,85.57,64.85
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,86.32,64.94
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,94.74,71.37
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,95.61,71.69
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,95.7,71.42
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,95.69,71.09
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,103.88,67.37
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,159.25,87.16
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,215.0,122.11
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,277.16,168.71
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,331.94,213.21
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,386.82,258.52
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,440.46,301.9
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,493.96,344.11
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,545.64,384.51
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,596.29,423.03
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,643.88,457.62
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,689.71,490.0
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,726.25,512.57
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,737.15,517.31
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,762.77,535.33
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,785.7,551.39
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,850.73,598.47
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,902.35,633.94
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,919.06,645.11
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,931.96,654.26
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,937.9,660.58
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,939.99,664.71
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,933.31,662.42
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,930.35,662.74
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,910.93,653.27
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,888.16,641.75
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,853.09,621.05
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,815.28,598.31
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,763.41,566.23
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,709.69,531.96
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,637.62,483.35
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,557.85,426.99
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,462.29,355.76
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,370.74,284.0
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,253.08,186.06
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,104.11,5.87
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,35.99,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,14.8,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,29.41,18.3
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,38.31,26.61
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,49.48,36.43
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,55.65,41.76
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,61.78,46.85
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,64.5,48.92
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,67.33,51.01
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,70.1,52.98
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,78.81,59.84
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,79.5,60.04
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,80.23,60.29
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,81.56,61.04
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,82.77,61.7
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,92.83,69.31
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,93.18,69.12
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,101.38,75.29
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,157.71,84.69
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,214.31,119.85
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,271.59,163.02
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,328.61,209.55
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,385.6,256.82
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,441.05,301.98
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,496.2,345.81
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,549.38,387.83
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,601.34,427.86
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,650.89,464.25
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,698.64,498.4
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,742.5,530.03
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,783.8,558.75
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,821.07,583.74
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,855.25,606.73
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,884.02,626.04
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,909.29,643.2
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,929.1,656.98
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,945.21,668.59
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,954.15,676.94
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,959.3,683.12
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,956.61,683.32
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,950.21,681.34
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,948.03,683.19
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,929.36,674.36
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,899.74,657.22
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,867.12,637.95
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,821.34,610.19
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,779.76,584.54
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,711.81,538.03
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,643.66,489.41
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,549.6,420.35
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,458.08,349.08
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,323.51,237.2
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,170.64,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,62.51,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,14.77,0.0
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,29.29,18.14
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,39.51,27.6
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.77,36.66
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,59.19,44.76
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,65.88,50.3
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,68.36,52.16
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,70.98,54.05
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,74.2,56.4
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,77.32,58.62
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,84.63,64.25
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,85.38,64.49
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,86.45,65.01
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,87.42,65.46
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,87.62,65.16
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,98.03,72.99
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,105.08,78.23
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,160.29,87.59
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,215.83,121.95
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,272.1,164.3
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,328.06,209.94
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,384.01,256.33
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,438.7,300.76
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,492.93,343.7
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,545.37,384.96
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,596.7,424.3
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,645.08,459.81
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,691.7,493.13
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,735.2,524.46
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,776.26,553.47
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,812.63,576.46
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,845.94,597.37
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,873.42,616.82
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,897.42,634.19
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,916.0,647.17
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,930.91,658.0
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,938.74,664.21
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,956.5,677.01
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,951.88,675.91
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,943.48,672.69
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,926.25,665.03
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,905.52,655.15
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,824.8,603.83
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,723.11,537.08
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,682.29,511.84
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,639.33,483.96
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,577.8,441.66
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,516.27,397.41
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,431.6,333.04
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,349.83,267.68
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,193.3,139.52
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,23.8,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
