Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.39,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,28.53,17.36
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,37.42,25.7
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,48.6,35.5
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,55.13,41.14
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,61.6,46.5
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,77.32,59.43
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,93.21,72.26
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,107.06,83.19
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,119.99,93.21
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,123.16,95.0
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,126.2,96.7
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,133.99,102.36
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,141.16,107.5
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,106.12,79.36
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,93.0,68.67
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,129.9,97.32
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,217.63,142.27
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,225.7,135.94
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,269.7,161.23
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,335.76,220.21
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,395.75,271.71
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,433.69,298.21
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,491.35,340.88
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,543.33,381.64
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,594.25,420.59
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,641.92,455.36
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,687.61,487.81
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,730.3,518.59
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,770.56,547.24
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,804.56,570.3
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,835.35,591.07
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,862.4,610.55
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,899.65,636.77
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,916.67,648.7
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,929.91,658.49
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,935.77,663.48
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,937.77,666.22
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,932.42,664.43
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,923.33,660.43
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,911.11,655.67
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,888.82,644.37
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,856.79,626.56
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,821.96,606.62
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,770.99,574.68
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,718.21,540.6
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,646.54,490.86
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,574.59,438.84
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,469.51,359.97
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,377.83,287.43
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,253.91,181.84
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,94.85,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,15.41,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,30.19,18.7
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,42.8,30.31
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,55.01,41.06
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,60.7,46.02
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,66.47,50.81
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,74.02,56.8
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,79.17,60.64
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,82.67,63.16
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,86.03,65.53
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,86.39,65.28
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,86.79,65.1
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,112.51,85.33
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,136.94,104.21
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,111.11,83.31
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,96.78,71.65
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,132.62,99.42
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,215.56,138.47
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,230.32,138.4
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,269.05,161.43
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,325.36,206.36
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,383.75,253.29
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,438.01,296.45
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,491.7,337.59
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,543.1,376.71
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,593.68,414.19
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,640.84,447.46
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,686.18,478.56
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,727.77,507.28
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,766.9,533.85
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,800.91,557.05
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,831.79,578.03
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,857.18,595.25
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,879.08,610.39
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,896.55,622.04
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,901.22,625.88
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,903.09,627.82
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,901.17,627.57
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,891.43,623.09
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,878.06,616.51
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,833.27,590.86
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,775.58,556.62
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,697.08,506.96
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,617.4,454.62
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,540.4,403.88
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,488.51,368.68
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,427.2,324.68
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,366.24,279.35
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,290.2,221.43
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,216.13,162.55
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,117.04,80.21
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,10.67,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,21.26,11.47
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,39.89,27.94
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,57.82,43.61
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,73.01,56.73
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,86.63,68.24
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,65.45,50.11
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,37.49,26.27
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,99.03,77.68
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,150.82,119.68
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,148.06,116.84
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,155.79,122.65
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,166.27,130.6
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,176.07,137.96
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,182.77,142.54
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,189.0,146.74
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,196.93,152.6
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,236.96,162.32
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,262.72,176.41
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,305.38,206.69
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,352.88,246.07
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,380.1,269.87
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,412.92,294.93
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,446.37,320.08
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,462.81,332.91
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,467.24,336.79
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,521.69,375.95
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,585.01,420.65
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,596.97,429.0
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,605.89,435.49
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,436.44,318.71
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,233.87,171.85
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,321.55,237.5
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,403.28,296.38
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,433.06,318.36
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,486.19,356.75
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,235.18,176.48
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,16.9,7.76
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,14.58,6.0
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,12.26,4.18
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,17.99,8.85
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,23.73,13.56
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,19.87,10.5
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,16.02,7.42
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,13.71,5.6
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,11.41,3.76
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,9.5,2.19
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,7.59,0.6
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.3,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.4
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,26.75,17.03
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,39.41,28.23
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,53.2,40.28
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,66.87,52.04
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,77.47,60.87
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,88.0,69.46
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,100.41,79.65
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,112.73,89.66
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,137.05,109.35
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,159.79,127.45
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,165.12,131.38
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,170.11,135.06
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,133.95,105.23
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,123.12,96.16
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,128.15,100.07
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,134.07,99.82
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,194.2,145.62
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,240.18,180.02
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,156.81,116.64
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,45.8,30.56
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,39.21,25.38
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,32.62,20.16
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,97.23,70.83
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,161.9,120.83
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,179.74,134.48
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,198.04,148.49
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,316.43,238.42
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,439.76,329.47
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,375.4,281.7
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,291.22,218.99
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,322.86,243.17
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,341.08,257.03
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,261.88,197.9
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,201.13,151.91
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,163.4,123.16
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,125.34,93.73
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,161.83,122.82
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,201.51,154.21
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,143.08,108.97
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,85.7,63.64
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,96.18,72.36
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,108.51,82.56
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,93.21,70.65
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,77.7,58.38
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,63.02,46.44
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,48.04,34.06
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,33.78,22.16
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,11.66
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.54
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.98,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,7.31
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,28.92,19.05
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,41.42,30.23
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,55.83,42.91
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,70.11,55.26
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,65.67,51.21
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,60.6,46.59
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,68.79,53.39
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,76.92,60.07
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,72.21,55.85
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,67.02,51.28
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,119.21,94.71
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,167.26,133.86
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,163.32,129.94
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,159.04,125.91
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,164.71,130.23
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,172.17,129.62
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,123.72,92.01
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,70.34,50.34
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,59.74,41.95
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,48.91,33.34
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,101.72,74.67
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,154.43,115.12
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,149.73,111.43
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,144.82,107.71
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,141.63,105.31
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,138.28,102.79
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,133.62,99.25
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,128.75,95.54
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,140.39,104.67
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,152.31,114.0
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,162.45,121.94
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,172.88,130.13
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,209.23,158.29
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,247.74,187.87
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,195.08,148.13
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,142.02,107.44
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,223.83,172.31
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,299.76,231.39
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,426.18,330.99
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,553.07,427.71
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,446.34,348.8
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,363.94,286.75
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,328.1,260.93
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,291.46,233.52
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,248.45,199.62
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,204.75,164.17
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,138.04,108.97
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,88.52,66.67
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,48.61,29.56
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,9.91,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,19.8,10.34
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,35.29,24.5
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,50.59,38.11
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,66.2,51.85
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,81.74,65.26
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,97.86,78.76
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,115.34,93.14
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,111.3,89.36
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,110.06,87.97
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,134.87,108.12
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,159.03,127.38
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,166.29,132.85
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,173.41,138.21
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,179.5,142.47
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,185.46,146.62
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,201.53,159.09
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,221.2,165.92
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,217.18,161.82
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,229.55,170.47
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,241.11,179.03
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,252.98,187.86
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,280.03,207.34
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,309.2,228.17
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,319.97,236.07
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,330.79,244.05
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,339.29,250.34
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,347.35,256.28
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,240.95,178.75
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,123.26,90.28
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,103.87,75.63
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,84.15,60.4
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,57.36,39.69
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,30.91,18.94
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,25.07,14.35
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,19.25,9.75
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,85.34,62.38
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,157.18,118.74
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,102.58,76.16
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,50.77,35.16
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,79.73,58.61
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,113.04,85.55
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,123.55,94.37
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,135.94,104.78
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,116.56,89.62
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,97.03,74.11
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,79.0,59.51
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,60.43,44.2
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,42.98,29.64
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,24.46,14.08
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,14.11,4.11
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,4.34
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,9.42
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,24.01,15.15
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,30.54,20.81
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,73.65,57.62
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,111.04,88.83
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,126.29,101.19
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,141.17,113.13
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,160.08,128.0
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,178.45,142.23
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,191.09,151.96
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,203.29,161.3
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,202.32,159.77
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,197.49,155.24
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,206.29,161.92
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,255.46,184.69
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,266.11,193.12
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,279.98,205.92
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,285.3,210.39
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,288.73,213.44
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,240.07,177.83
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,186.74,138.19
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,143.93,105.85
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,99.05,71.49
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,199.01,147.61
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,306.78,227.31
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,400.73,296.66
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,513.34,377.94
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,610.98,449.6
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,718.19,526.75
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,739.45,543.0
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,758.47,558.34
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,609.22,452.65
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,424.29,317.51
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,403.87,304.0
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,382.25,288.85
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,436.91,331.18
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,468.02,356.08
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,329.69,253.39
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,192.99,147.96
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,236.65,183.8
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,260.64,204.0
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,233.86,184.08
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,206.24,163.19
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,172.99,136.93
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,139.02,109.33
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,100.27,76.88
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,50.98,35.52
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,27.17,12.46
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,10.64,2.82
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,20.2,11.56
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,29.8,20.08
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,40.97,29.92
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,51.82,39.31
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,64.92,50.38
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,77.89,61.12
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,86.72,68.33
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,95.47,75.4
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,106.84,84.42
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,118.1,93.25
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,161.17,128.17
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,187.74,149.18
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,208.51,165.04
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,213.75,168.43
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,222.66,175.09
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,255.16,184.36
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,271.31,196.48
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,292.4,214.25
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,328.09,237.66
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,377.91,272.7
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,405.63,294.63
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,438.83,319.91
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,460.65,336.52
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,481.28,351.91
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,493.0,360.88
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,502.49,368.07
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,539.6,395.04
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,588.08,429.4
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,581.76,425.5
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,582.62,426.75
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,412.0,306.24
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,199.04,148.22
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,228.59,171.58
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,259.96,195.56
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,181.99,136.98
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,104.78,77.46
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,131.57,98.93
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,160.58,121.97
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,236.32,182.32
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,300.49,232.99
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,287.96,224.51
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,274.72,215.68
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,246.22,194.62
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,216.83,172.39
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,181.74,144.41
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,145.84,115.03
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,105.06,80.88
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,62.7,44.85
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,33.32,15.33
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,13.77,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,26.03,14.8
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,37.63,26.17
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,49.16,36.51
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,57.28,43.76
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,65.35,50.74
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,86.94,68.92
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,108.89,87.04
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,128.31,102.73
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,148.43,118.73
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,157.87,125.77
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,171.93,136.51
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,123.49,96.66
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,92.47,71.05
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,142.07,111.08
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,199.08,156.15
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,200.87,157.13
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,209.77,155.8
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,192.53,125.18
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,266.24,165.34
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,321.97,212.02
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,377.71,259.64
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,432.46,306.41
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,485.29,350.56
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,516.02,377.1
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,528.81,387.18
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,544.18,399.08
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,555.87,407.83
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,604.31,443.8
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,655.39,481.32
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,750.56,551.8
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,833.68,612.56
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,804.89,590.08
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,751.49,550.36
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,602.21,445.47
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,416.99,310.66
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,473.48,353.79
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,508.62,380.47
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,644.86,482.52
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,782.22,581.42
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,635.62,478.85
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,490.92,375.09
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,546.02,419.02
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,572.45,441.25
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,631.81,487.05
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,669.57,515.0
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,591.38,458.62
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,507.65,396.35
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,400.96,314.34
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,299.83,230.76
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,160.51,86.7
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,3.93,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,7.58,0.26
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,15.6,7.56
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,23.64,14.68
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,33.24,23.11
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,42.88,31.46
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,49.83,37.29
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,56.81,43.01
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,74.34,57.67
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,91.37,71.72
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,115.46,91.48
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,138.88,110.45
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,152.44,121.15
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,165.83,131.67
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,167.26,132.2
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,168.51,132.65
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,189.09,148.84
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,212.81,159.38
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,220.29,163.98
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,244.11,181.16
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,254.54,188.93
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,264.93,196.75
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,249.09,185.17
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,234.72,174.66
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,239.75,178.49
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,244.79,182.27
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,253.88,188.74
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,263.2,195.36
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,216.12,160.73
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,167.31,124.33
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,132.82,98.04
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,97.59,70.86
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,117.49,86.47
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,137.97,102.44
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,115.57,85.19
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,92.95,67.69
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,62.55,44.11
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,33.07,20.89
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,26.49,15.69
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,19.92,10.46
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,28.74,17.69
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,37.56,24.99
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,21.39,11.9
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
