Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.24
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,14.83,7.01
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,22.1,13.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,30.54,21.08
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,39.02,28.51
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,39.4,28.73
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,39.8,28.91
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,62.63,48.41
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,83.82,66.22
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,86.32,67.93
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,88.75,69.58
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,141.88,113.48
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,190.84,153.05
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,207.6,165.73
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,223.72,177.83
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,231.18,183.18
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,251.23,186.94
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,268.86,196.46
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,308.2,222.83
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,262.29,192.06
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,210.78,156.28
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,212.96,157.45
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,215.05,158.15
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,219.64,162.25
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,224.24,166.21
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,252.68,187.77
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,282.24,210.0
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,279.79,208.46
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,277.04,206.83
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,339.39,253.63
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,395.75,295.45
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,404.47,302.41
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,413.38,309.81
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,290.85,219.75
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,153.61,115.21
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,249.92,190.93
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,342.18,262.0
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,345.3,265.34
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,348.46,269.15
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,271.92,210.69
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,174.46,134.59
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,245.56,193.13
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,321.58,254.31
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,289.73,230.46
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,256.7,205.49
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,197.97,158.73
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,158.85,126.47
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,113.62,88.26
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,66.72,47.92
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,29.83,6.96
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,8.73,1.92
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,11.4,4.24
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,13.7,6.2
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,16.0,8.13
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,80.45,62.88
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,130.76,104.58
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,152.3,121.65
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,173.06,137.88
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,178.45,141.78
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,183.45,145.39
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,196.08,154.86
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,208.28,163.91
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,212.78,167.14
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,251.9,182.89
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,228.88,150.06
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,267.18,167.02
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,329.62,226.61
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,387.72,279.25
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,399.35,291.44
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,408.82,300.66
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,446.67,328.95
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,487.89,359.6
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,511.15,376.42
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,533.9,392.71
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,656.83,485.58
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,769.33,570.6
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,804.89,594.59
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,837.34,616.91
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,811.86,598.24
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,747.41,550.48
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,848.35,626.09
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,918.63,675.01
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,938.48,689.11
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,941.23,692.44
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,909.74,673.2
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,866.53,646.17
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,877.55,656.26
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,882.17,661.71
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,844.51,637.32
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,804.21,611.09
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,748.04,573.98
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,690.31,534.54
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,607.99,475.54
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,525.84,413.65
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,408.49,321.83
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,304.47,233.23
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,156.83,40.46
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,12.59,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,23.92,12.34
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,35.94,24.61
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,47.9,35.36
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,55.78,42.36
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,66.02,51.11
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,36.65,25.84
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,10.66,3.48
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,79.98,62.26
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,137.03,109.58
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,101.74,79.69
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,85.88,66.14
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,87.35,67.14
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,88.71,68.06
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,138.4,108.3
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,195.26,153.5
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,130.21,100.88
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,151.23,85.12
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,208.19,119.83
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,266.1,164.34
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,324.11,213.32
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,382.05,263.33
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,439.17,311.85
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,495.54,358.62
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,549.15,402.81
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,601.43,444.84
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,651.25,483.02
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,699.13,518.72
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,743.01,551.62
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,784.27,581.81
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,820.69,607.11
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,853.92,630.22
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,881.6,649.3
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,905.71,666.03
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,919.49,675.92
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,942.8,692.4
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,949.15,698.7
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,951.55,702.64
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,942.26,697.88
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,929.05,690.83
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,914.07,683.16
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,889.15,668.71
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,848.59,642.3
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,805.34,613.73
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,748.15,575.36
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,689.25,534.53
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,603.11,472.03
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,512.67,403.3
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,397.87,312.7
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,289.91,219.79
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,148.34,12.19
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,11.02,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,22.93,11.34
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,31.79,21.1
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,40.75,29.26
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,46.61,34.5
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,52.51,39.55
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,55.35,41.83
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,63.02,48.11
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,66.09,50.52
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,69.1,52.84
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,70.27,53.5
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,79.93,61.21
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,82.05,62.75
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,84.01,64.18
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,85.13,64.78
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,86.11,65.29
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,86.83,65.6
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,143.08,77.2
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,202.56,113.29
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,262.4,159.19
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,321.98,209.22
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,381.33,260.14
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,439.57,309.98
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,496.3,357.52
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,550.44,401.76
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,603.14,443.66
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,652.74,481.33
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,700.15,516.31
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,744.3,549.05
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,785.77,578.76
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,821.68,603.34
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,854.27,625.68
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,881.95,645.82
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,906.03,663.72
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,919.51,673.37
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,942.23,689.37
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,947.97,694.19
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,949.74,696.71
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,941.26,692.63
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,928.9,686.21
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,907.95,674.63
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,890.37,665.35
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,852.26,640.66
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,811.47,613.93
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,754.5,575.84
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,695.93,535.39
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,610.11,473.6
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,524.48,408.94
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,406.19,316.67
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,300.79,225.51
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,151.24,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,10.62,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,22.07,10.44
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,32.52,21.7
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,42.91,31.09
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,49.37,36.95
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,55.84,42.59
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,60.47,46.39
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,65.03,50.02
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,68.26,52.56
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,77.31,59.97
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,79.04,61.04
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,80.73,62.09
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,82.12,63.03
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,83.41,63.9
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,93.18,71.61
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,93.68,71.68
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,94.37,72.08
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,148.58,83.16
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,206.48,118.1
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,264.95,162.58
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,322.95,210.85
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,380.76,259.84
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,437.32,306.84
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,493.33,352.11
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,547.29,395.22
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,599.84,436.0
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,648.8,473.08
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,695.65,507.7
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,739.09,539.14
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,779.82,567.7
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,816.06,591.68
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,849.09,613.53
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,876.53,631.77
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,900.39,647.79
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,862.16,624.35
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,783.95,570.61
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,774.74,566.61
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,762.27,559.87
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,771.72,569.25
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,777.69,576.33
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,831.79,615.86
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,869.97,643.21
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,835.61,621.69
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,798.36,598.59
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,741.68,561.69
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,683.46,522.47
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,599.05,462.9
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,515.1,400.4
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,396.29,308.23
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,291.4,216.54
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,144.54,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,11.41,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,21.79,9.94
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,34.1,23.01
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,46.36,34.03
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,55.22,41.96
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,64.01,49.57
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,72.13,56.31
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,77.51,60.56
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,81.1,63.33
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,84.58,65.98
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,86.22,66.93
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,87.81,67.85
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,127.03,99.66
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,168.98,132.86
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,177.02,138.31
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,184.52,143.4
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,168.48,130.58
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,205.46,136.11
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,254.38,168.62
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,298.36,202.63
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,350.7,244.05
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,388.76,274.91
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,429.3,305.54
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,469.07,335.95
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,525.06,377.96
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,589.9,427.52
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,637.35,462.7
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,682.87,495.73
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,725.12,526.41
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,764.89,554.89
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,810.17,586.27
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,841.8,608.0
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,868.18,627.77
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,890.97,645.46
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,718.54,528.7
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,488.47,362.67
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,606.82,452.65
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,704.3,524.8
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,633.22,474.89
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,535.04,405.92
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,486.0,372.45
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,435.44,336.78
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,403.35,314.38
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,369.81,290.37
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,332.86,263.54
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,294.73,234.99
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,249.82,199.71
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,204.21,162.54
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,148.73,115.77
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,91.45,64.66
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,28.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,10.62,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,20.43,8.69
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,32.15,21.45
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,43.86,32.03
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,54.14,41.11
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,61.74,47.63
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,67.08,52.01
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,72.32,56.17
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,75.81,58.88
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,79.21,61.48
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,81.37,62.87
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,83.44,64.17
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,92.14,70.97
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,93.59,71.78
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,94.72,72.37
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,95.71,72.86
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,95.66,72.69
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,147.19,83.6
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,204.28,118.21
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,262.08,162.08
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,319.32,209.13
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,376.75,257.24
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,369.34,263.85
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,331.99,242.49
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,442.49,322.24
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,588.87,428.0
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,635.93,463.33
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,680.99,497.17
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,688.14,500.5
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,664.48,482.1
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,694.14,504.17
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,722.29,524.75
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,810.15,588.73
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,886.78,641.79
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,900.21,651.32
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,909.69,659.06
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,773.29,568.86
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,607.93,452.21
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,758.55,564.97
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,894.25,658.88
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,869.33,643.5
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,841.09,627.38
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,800.42,601.88
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,757.09,574.15
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,695.84,533.33
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,633.03,489.95
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,542.55,423.65
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,462.62,362.05
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,351.9,274.33
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,247.66,178.65
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,83.88,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,10.62,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,20.35,8.21
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,33.02,22.11
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,45.62,33.49
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,54.81,41.67
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,63.91,49.5
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,72.48,56.64
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,78.17,61.18
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,81.72,63.94
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,85.17,66.59
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,86.78,67.54
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,88.36,68.47
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,89.6,69.26
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,90.73,69.99
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,97.94,75.57
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,97.28,74.69
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,97.19,74.46
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,147.88,85.26
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,203.24,118.58
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,259.92,161.7
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,332.09,228.73
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,382.89,276.18
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,419.12,300.86
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,486.56,351.57
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,489.96,359.04
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,459.27,337.71
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,525.62,387.32
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,600.63,442.8
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,687.84,508.68
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,761.78,565.8
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,796.96,590.77
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,829.13,613.3
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,854.76,632.49
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,889.8,658.22
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,899.63,665.98
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,904.95,671.04
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,638.02,483.26
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,290.3,219.82
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,621.49,476.68
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,893.29,671.11
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,868.3,654.72
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,840.01,638.1
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,799.29,611.58
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,755.94,582.79
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,695.29,540.5
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,633.07,495.67
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,539.92,425.99
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,457.72,361.47
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,346.67,271.7
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,242.67,172.12
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,81.29,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,10.23,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,19.62,7.27
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,31.31,20.62
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,43.01,31.24
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,58.08,44.56
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,73.38,57.85
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,88.19,70.33
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,102.85,82.42
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,85.02,66.89
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,75.6,58.58
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,114.5,90.72
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,167.32,133.63
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,184.99,147.52
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,191.89,152.66
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,201.49,159.68
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,197.29,155.63
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,191.18,150.42
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,202.11,151.37
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,173.02,111.04
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,260.21,161.18
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,324.54,224.76
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,376.26,274.43
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,304.42,225.04
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,215.77,160.53
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,349.16,260.38
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,503.86,373.9
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,499.84,370.69
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,489.61,362.92
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,633.67,474.29
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,770.22,579.23
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,805.14,603.34
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,836.78,625.69
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,633.61,479.34
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,337.55,253.7
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,655.41,499.12
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,913.54,683.49
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,918.44,687.46
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,932.48,699.43
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,924.18,695.22
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,912.09,688.71
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,889.8,675.96
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,864.05,660.9
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,452.64,360.27
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,8.37,1.18
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,6.84,0.0
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,5.31,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,4.17,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,9.83,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,18.96,6.36
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,30.01,19.5
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,41.11,29.59
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,50.8,38.21
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,58.17,44.58
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,82.58,65.27
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,110.21,88.25
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,90.05,70.96
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,74.38,57.54
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,76.48,58.96
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,85.07,65.77
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,86.56,66.78
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,87.95,67.72
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,87.97,67.42
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,87.97,67.11
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,88.3,67.23
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,148.55,85.33
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,223.79,141.17
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,298.09,204.29
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,343.47,244.16
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,376.41,273.55
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,400.6,292.64
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,423.25,310.12
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,380.02,280.32
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,323.01,239.11
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,326.38,241.99
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,329.18,244.3
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,373.79,277.57
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,421.94,313.14
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,314.31,234.39
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,189.94,141.14
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,214.47,160.48
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,240.25,180.58
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,339.36,256.52
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,428.71,323.82
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,550.63,416.76
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,676.3,509.77
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,779.28,586.09
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,866.7,648.24
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,777.34,587.98
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,699.19,534.64
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,378.52,298.41
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,18.3,9.24
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,15.22,6.87
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,12.16,4.39
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,9.49,2.16
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,6.82,0.0
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,4.16,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.51,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.79,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
