Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,9.44,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,18.07,5.27
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,32.73,21.73
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,47.15,34.73
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.91,41.73
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,62.68,48.44
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,81.37,64.22
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,100.85,80.33
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,117.58,93.84
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,133.29,106.28
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,108.83,85.5
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,86.79,66.88
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,88.43,67.88
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,97.75,75.16
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,97.65,74.71
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,97.55,74.29
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,97.5,74.09
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,146.86,84.15
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,235.95,152.26
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,308.69,215.24
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,323.36,219.76
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,374.91,256.22
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,431.95,304.14
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,487.2,349.46
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,521.09,378.12
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,539.45,392.76
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,465.5,341.35
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,360.71,265.12
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,484.19,356.76
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,624.39,457.16
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,731.04,534.54
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,831.21,606.07
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,855.03,622.84
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,875.19,637.87
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,725.36,533.84
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,520.21,385.43
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,730.28,541.4
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,908.93,664.53
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,792.03,586.32
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,657.92,492.89
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,752.13,564.46
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,827.99,618.01
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,785.59,589.5
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,740.58,559.74
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,676.32,516.33
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,603.06,464.88
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,518.31,402.58
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,435.64,338.51
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,320.38,246.05
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,202.48,124.5
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,67.4,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,9.44,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,18.14,4.66
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,31.22,20.33
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,44.21,32.06
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,53.44,40.28
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,62.59,48.16
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,71.59,55.67
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,77.7,60.55
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,81.63,63.49
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,85.44,66.28
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,88.24,68.06
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,90.9,69.71
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,92.36,70.66
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,93.71,71.54
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,102.01,77.91
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,102.01,77.55
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,137.32,105.65
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,224.98,165.3
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,255.14,183.0
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,311.67,220.79
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,333.06,238.59
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,350.44,253.35
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,385.01,278.35
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,422.99,305.79
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,495.59,358.47
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,593.02,430.52
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,598.01,434.47
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,573.04,415.81
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,670.18,488.15
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,767.66,559.84
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,800.68,582.9
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,830.3,603.23
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,771.4,560.82
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,680.6,495.83
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,775.45,565.21
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,861.42,626.67
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,840.03,613.44
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,806.93,593.39
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,657.01,489.96
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,506.31,381.92
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,469.45,357.68
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,431.01,331.2
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,394.7,305.25
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,357.71,278.27
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,313.73,245.74
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,268.88,211.56
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,217.93,171.3
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,165.9,128.84
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,90.19,66.38
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,19.53,5.84
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,8.65,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,19.07,10.27
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,31.3,21.18
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,45.51,33.73
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,59.58,45.98
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,74.49,58.62
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,89.25,70.87
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,102.65,81.73
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,115.94,92.31
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,120.51,95.53
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,124.92,98.6
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,146.6,115.7
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,167.79,132.11
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,186.73,146.49
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,190.23,148.5
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,201.45,156.94
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,219.85,162.22
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,258.63,187.81
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,292.68,209.98
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,326.62,233.95
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,364.98,261.66
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,389.0,279.25
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,409.16,294.25
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,486.98,350.14
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,584.37,420.3
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,579.38,417.37
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,549.93,396.36
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,567.04,409.2
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,582.3,420.29
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,695.79,502.49
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,812.51,584.65
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,833.41,598.95
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,850.68,611.83
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,743.88,539.65
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,615.6,450.72
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,752.17,552.61
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,878.86,642.45
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,660.14,492.22
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,377.78,286.56
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,588.55,449.67
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,784.83,591.35
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,729.75,553.23
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,683.79,522.96
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,618.96,478.43
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,553.88,432.0
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,465.56,366.03
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,379.44,297.78
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,271.83,208.5
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,135.36,65.96
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,47.14,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,8.65,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,16.66,2.45
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,31.36,20.44
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,45.96,33.65
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,56.41,42.98
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,66.71,51.88
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,73.39,57.44
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,79.97,62.74
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,87.07,68.35
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,91.65,71.76
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,93.29,72.69
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,94.9,73.6
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,96.49,74.65
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,97.97,75.62
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,98.09,75.35
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,98.18,75.07
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,150.95,117.36
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,232.37,164.46
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,269.43,186.79
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,310.28,215.24
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,330.34,224.6
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,377.09,257.82
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,433.9,304.71
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,486.66,346.97
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,537.87,387.26
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,588.0,425.71
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,634.57,460.75
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,679.2,493.66
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,653.95,475.2
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,602.77,437.86
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,709.81,516.89
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,818.48,594.95
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,840.26,610.21
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,858.39,623.72
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,871.19,633.84
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,880.28,641.76
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,878.54,643.66
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,872.93,643.24
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,860.77,637.68
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,844.97,629.75
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,814.28,612.26
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,780.26,592.29
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,723.07,554.38
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,674.5,521.83
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,607.69,474.92
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,540.67,426.06
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,449.64,356.38
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,361.15,284.89
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,234.76,180.49
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,115.35,44.02
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,39.32,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,8.26,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,15.89,1.25
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,31.86,20.82
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,47.68,35.09
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,59.68,45.76
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,71.41,55.89
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,80.09,63.14
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,88.55,70.0
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,94.7,74.78
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,100.66,79.31
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,106.01,83.29
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,108.85,85.16
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,110.72,86.23
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,112.45,87.2
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,112.49,86.81
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,112.49,86.42
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,112.27,86.06
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,157.77,95.5
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,211.71,127.5
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,267.12,168.76
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,322.74,214.17
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,378.83,260.89
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,395.77,282.97
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,385.12,280.04
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,407.21,296.9
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,428.5,312.72
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,450.39,328.96
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,472.56,345.34
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,616.7,452.63
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,762.34,558.91
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,725.01,530.1
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,655.84,479.52
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,450.29,334.43
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,212.87,157.39
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,575.28,433.06
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,891.43,654.17
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,890.47,653.97
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,885.61,653.73
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,871.83,646.36
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,854.35,636.64
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,824.27,619.05
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,790.88,599.04
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,743.66,567.77
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,684.87,527.6
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,617.6,480.47
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,550.25,431.38
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,458.69,361.57
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,369.84,289.97
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,256.7,194.84
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,110.04,25.93
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,37.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,8.26,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,15.98,0.3
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,27.99,17.53
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,38.89,27.58
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,45.82,33.88
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,52.77,39.93
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,56.81,43.3
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,60.89,46.58
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,95.35,75.4
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,137.28,109.84
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,153.09,122.16
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,168.48,134.03
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,172.43,136.49
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,173.26,136.48
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,185.06,145.28
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,208.6,163.33
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,215.49,168.38
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,237.51,173.44
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,258.71,188.82
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,259.48,190.35
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,301.76,220.21
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,342.46,249.43
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,292.9,215.2
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,223.45,164.88
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,383.24,283.4
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,590.43,435.58
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,607.28,447.81
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,591.86,435.8
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,577.38,425.7
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,544.23,401.77
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,629.82,465.86
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,723.97,534.68
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,569.02,423.22
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,376.69,280.78
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,342.26,256.36
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,305.8,229.65
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,367.67,278.71
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,455.99,346.55
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,420.98,321.16
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,360.73,277.26
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,383.57,296.78
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,381.76,297.81
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,352.88,276.99
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,322.57,254.76
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,284.31,225.82
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,245.04,195.18
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,198.47,157.32
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,150.94,117.49
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,80.17,57.6
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,14.01,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,6.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,8.65,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,16.6,0.0
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,28.66,17.93
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,40.78,29.04
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,58.2,44.29
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,75.0,58.72
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,90.73,71.92
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,105.1,83.68
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,119.6,95.32
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,136.13,108.44
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,149.24,118.56
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,161.88,128.18
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,175.09,138.43
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,187.71,148.14
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,125.32,97.23
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,91.51,69.48
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,92.41,70.09
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,140.7,78.73
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,198.38,112.23
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,256.8,156.29
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,315.11,205.03
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,373.23,254.86
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,429.5,303.11
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,484.89,349.73
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,472.39,346.47
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,417.93,307.66
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,427.86,314.98
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,430.05,316.43
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,604.47,448.06
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,767.82,569.04
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,802.45,592.5
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,833.76,614.46
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,859.79,633.99
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,882.21,651.27
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,886.25,655.03
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,864.32,640.99
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,720.4,539.1
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,533.87,403.62
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,711.4,538.66
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,852.1,640.85
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,821.02,621.19
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,786.67,600.1
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,736.67,566.32
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,675.34,523.65
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,604.11,472.91
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,533.08,420.3
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,431.81,341.78
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,315.3,247.96
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,190.05,141.52
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.27,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,8.26,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,15.8,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,29.85,18.74
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,43.82,31.45
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,53.4,40.09
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,62.92,48.43
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,69.74,54.13
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,78.48,61.28
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,105.43,83.54
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,136.68,108.94
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,107.22,84.01
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,88.9,68.47
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,113.22,88.22
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,169.4,133.54
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,169.73,133.1
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,169.81,132.59
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,139.29,107.87
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,106.69,77.81
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,174.04,128.55
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,228.71,168.6
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,271.11,199.14
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,318.51,233.59
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,370.02,269.61
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,437.02,317.71
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,504.23,367.55
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,590.39,433.22
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,637.96,470.13
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,683.29,504.7
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,659.58,485.55
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,591.92,434.22
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,717.95,529.29
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,828.29,609.79
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,787.67,579.7
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,690.72,509.41
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,812.06,599.14
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,902.5,662.41
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,810.07,599.78
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,671.25,501.4
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,782.9,585.45
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,877.82,651.72
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,849.45,634.16
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,817.83,615.08
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,767.72,581.62
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,715.13,545.79
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,644.3,496.51
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,566.41,440.02
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,465.54,363.52
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,368.4,285.86
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,243.55,178.73
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,79.96,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,7.87,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,15.07,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,31.86,20.38
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,48.58,35.58
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,60.29,46.03
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,71.5,55.74
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,75.77,59.26
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,80.17,62.71
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,86.95,68.21
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,90.99,71.33
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,89.18,69.39
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,87.74,67.8
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,89.18,68.63
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,98.35,75.79
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,96.73,74.09
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,95.27,72.57
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,95.22,72.37
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,142.6,81.17
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,200.66,114.87
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,265.95,163.8
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,323.8,211.87
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,381.55,261.1
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,437.9,308.43
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,493.47,354.01
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,547.07,397.59
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,599.25,438.93
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,647.35,475.46
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,693.2,509.37
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,735.05,540.61
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,774.12,569.36
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,807.91,593.05
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,838.36,614.07
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,874.62,638.8
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,895.86,653.49
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,909.52,663.62
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,919.15,671.31
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,920.88,675.08
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,918.57,676.41
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,904.47,668.68
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,894.03,663.61
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,865.14,646.58
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,832.96,627.21
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,782.76,594.92
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,730.1,560.08
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,658.29,509.66
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,578.7,451.4
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,472.7,370.57
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,370.85,288.81
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,241.42,175.33
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,46.11,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,7.47,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,14.41,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,30.56,19.24
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,46.71,33.97
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,58.01,44.08
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,68.98,53.59
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,74.18,57.91
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,79.43,62.1
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,85.84,67.28
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,89.56,70.15
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,88.68,69.0
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,88.07,68.09
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,89.48,68.89
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,90.82,69.63
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,96.75,74.13
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,94.99,72.36
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,95.25,72.41
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,141.97,81.16
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,198.7,113.84
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,262.9,161.88
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,320.39,209.62
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,377.82,258.57
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,433.7,305.39
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,489.74,351.34
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,543.58,395.26
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,595.89,436.84
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,644.69,474.84
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,691.33,510.37
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,734.21,542.33
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,774.32,571.61
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,808.98,595.49
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,840.32,617.13
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,866.07,634.83
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,888.16,650.19
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,901.25,659.97
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,922.74,675.56
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,926.03,680.29
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,925.32,682.69
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,914.09,676.88
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,898.99,668.67
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,873.13,653.69
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,850.55,640.86
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,806.58,613.18
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,760.19,583.09
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,692.37,536.08
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,623.56,486.13
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,523.67,409.98
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,425.42,330.63
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,249.81,178.96
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
