Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,12.17,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,27.42,16.74
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,42.39,30.48
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,57.69,43.99
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,72.74,56.97
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,73.07,57.14
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,75.89,59.28
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,105.08,83.6
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,127.78,102.09
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,139.14,110.83
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,147.77,117.27
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,115.38,90.46
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,93.24,72.08
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,133.14,104.57
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,182.44,144.05
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,129.94,101.39
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,141.6,82.28
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,198.35,115.48
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,256.09,159.04
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,314.14,207.42
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,374.73,258.85
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,429.38,305.47
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,484.32,351.63
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,537.23,395.22
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,588.64,436.51
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,636.9,473.56
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,683.08,508.08
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,724.85,539.71
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,763.84,568.87
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,714.44,530.61
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,613.02,455.02
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,630.96,469.87
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,647.66,483.3
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,726.69,542.43
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,789.66,590.01
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,862.49,643.08
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,913.14,678.22
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,900.67,671.41
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,884.34,662.59
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,863.46,651.09
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,833.72,633.38
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,783.68,600.21
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,731.35,564.65
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,662.13,516.52
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,591.97,465.26
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,485.16,383.25
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,379.2,297.18
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,249.2,174.86
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,58.67,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,7.08,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,13.62,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,26.77,16.32
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,39.91,28.69
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,48.97,36.99
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,60.53,47.16
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,66.67,52.28
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,72.71,57.12
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,76.59,60.1
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,80.38,62.94
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,83.2,64.79
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,85.9,66.52
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,87.71,67.78
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,97.12,75.32
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,98.09,75.73
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,98.99,76.12
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,99.1,75.88
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,144.42,83.77
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,201.7,116.73
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,260.0,159.95
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,318.33,207.61
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,376.75,256.35
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,433.63,302.69
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,489.66,347.68
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,544.25,391.15
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,597.32,432.16
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,646.54,469.63
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,693.52,504.62
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,737.07,536.14
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,777.82,564.8
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,813.03,588.54
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,844.9,610.16
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,871.72,628.1
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,894.88,643.81
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,907.46,653.4
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,916.03,660.7
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,930.77,671.7
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,929.43,672.5
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,920.59,669.31
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,907.91,663.79
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,882.47,649.79
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,853.54,633.41
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,816.78,610.62
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,771.44,581.29
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,704.62,537.08
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,636.89,489.71
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,537.92,415.24
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,441.04,337.34
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,289.22,193.15
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,85.25,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,6.69,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,12.96,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,24.49,14.33
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,38.21,27.15
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,45.92,34.14
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,53.61,40.83
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,59.01,45.29
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,64.34,49.53
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,67.96,52.31
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,71.51,54.98
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,74.7,57.31
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,84.19,64.84
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,85.88,65.87
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,87.49,66.84
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,88.83,67.6
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,90.07,68.29
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,90.28,68.31
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,145.37,83.39
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,203.27,116.27
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,261.75,159.59
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,319.95,207.31
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,378.02,256.1
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,434.04,302.49
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,489.23,347.08
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,542.45,389.49
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,594.16,429.53
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,642.0,466.0
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,687.55,499.97
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,729.09,530.21
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,767.81,557.94
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,800.42,580.51
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,829.6,600.49
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,864.96,624.18
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,885.8,638.41
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,898.31,647.52
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,906.77,654.27
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,907.04,657.28
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,903.28,657.93
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,894.28,654.03
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,875.48,643.84
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,845.79,626.85
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,812.87,607.5
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,760.74,573.39
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,706.2,536.77
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,632.46,485.7
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,551.68,427.04
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,445.79,346.38
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,344.38,264.36
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,213.05,133.59
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,36.16,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,12.13,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,24.98,14.44
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,37.87,26.56
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,46.67,34.53
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,57.69,44.13
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,42.71,31.16
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,33.63,23.2
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,78.56,61.19
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,121.85,96.98
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,138.11,109.69
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,159.45,126.39
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,156.82,123.52
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,152.88,119.7
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,153.29,119.45
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,153.73,119.24
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,183.9,142.77
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,226.0,158.85
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,259.9,183.75
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,277.8,200.38
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,294.8,212.71
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,312.38,225.7
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,368.18,263.85
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,440.11,313.77
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,485.0,346.39
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,536.18,383.64
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,537.09,385.41
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,531.6,382.15
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,520.55,375.78
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,512.24,370.88
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,548.51,398.14
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,602.26,436.83
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,526.48,384.37
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,460.53,337.91
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,577.38,424.73
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,677.93,497.99
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,775.58,569.43
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,860.66,630.49
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,720.0,536.09
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,564.04,426.37
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,295.11,229.49
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.19,4.18
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.27,2.7
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.16
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.3,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,25.49,14.64
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,37.72,26.27
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,47.15,34.77
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,59.01,45.07
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,64.46,49.64
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,69.88,54.02
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,73.87,57.08
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,77.77,60.0
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,80.97,62.31
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,84.04,64.48
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,85.62,65.56
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,94.6,72.72
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,139.89,109.08
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,204.08,159.65
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,139.37,107.8
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,140.82,81.58
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,167.19,107.3
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,179.93,132.42
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,253.59,184.33
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,353.9,256.08
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,269.2,196.73
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,162.51,118.74
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,337.63,248.64
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,545.69,398.31
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,566.63,413.9
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,577.99,423.09
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,600.07,439.75
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,620.19,454.78
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,729.82,536.36
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,825.29,605.82
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,849.65,622.35
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,870.32,637.01
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,707.38,524.5
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,490.09,365.61
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,425.55,320.33
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,334.88,253.96
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,250.14,190.23
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,147.14,110.54
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,399.22,311.66
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,615.46,476.22
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,669.42,516.72
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,727.43,558.65
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,657.09,507.63
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,586.04,454.43
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,485.7,376.51
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,388.04,295.21
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,207.07,105.14
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,25.61,14.67
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,42.9,30.74
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,58.61,44.69
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,74.05,58.07
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,85.5,67.57
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,95.13,75.22
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,103.17,81.51
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,110.94,87.44
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,115.37,90.56
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,119.65,93.53
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,123.22,95.92
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,126.61,98.18
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,162.78,126.61
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,210.2,163.28
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,209.24,162.1
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,235.94,169.92
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,261.75,186.0
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,288.58,204.83
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,313.46,215.81
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,378.34,260.1
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,430.36,302.66
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,481.99,344.21
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,495.44,358.03
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,486.15,353.04
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,515.01,374.1
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,543.79,394.66
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,635.8,462.17
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,734.22,533.17
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,761.02,551.98
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,784.36,568.76
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,801.48,581.4
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,814.9,591.61
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,830.78,604.51
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,843.18,615.07
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,836.65,613.4
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,826.21,609.39
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,808.45,599.64
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,777.64,581.02
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,741.26,558.45
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,702.37,533.75
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,655.9,502.55
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,607.59,469.08
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,532.49,415.23
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,457.86,358.98
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,366.42,286.13
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,277.94,211.11
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,131.27,51.79
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.02,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,23.5,12.79
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,36.4,25.11
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,47.54,35.08
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,56.19,42.64
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,62.14,47.55
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,68.03,52.18
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,71.77,55.02
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,75.45,57.75
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,78.47,59.9
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,81.38,61.94
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,83.1,63.13
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,91.9,70.08
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,93.12,70.7
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,94.26,71.29
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,94.61,71.41
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,138.04,78.64
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,227.5,145.86
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,293.82,204.02
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,316.25,211.69
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,370.4,247.37
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,427.52,293.11
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,482.34,336.19
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,507.9,358.89
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,505.92,359.26
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,591.48,420.97
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,678.68,483.77
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,720.36,513.22
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,759.29,540.75
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,792.44,563.11
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,822.3,583.08
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,846.14,599.91
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,877.64,621.81
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,889.2,631.15
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,896.66,638.29
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,897.13,641.96
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,893.61,643.33
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,880.1,637.11
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,869.34,632.83
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,840.07,616.64
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,807.64,598.19
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,759.46,567.36
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,709.01,534.01
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,635.92,484.39
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,562.05,431.29
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,456.16,350.17
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,353.23,264.57
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,180.42,46.58
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,11.02,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,22.17,11.57
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,35.75,24.52
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,43.88,31.93
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,51.98,39.05
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,57.76,43.85
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,63.45,48.39
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,67.42,51.44
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,71.31,54.36
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,74.78,56.76
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,78.1,58.97
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,125.96,97.39
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,181.52,140.86
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,192.44,148.48
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,202.77,155.81
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,207.56,159.26
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,230.6,162.51
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,249.06,169.62
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,288.43,194.92
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,331.98,228.78
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,373.99,261.57
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,324.19,231.16
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,248.66,179.62
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,396.42,285.1
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,587.05,418.2
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,634.98,453.01
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,680.68,486.68
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,722.09,516.46
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,760.64,543.85
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,793.66,567.08
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,823.31,587.04
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,846.49,602.46
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,865.92,615.65
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,872.23,621.21
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,880.93,628.63
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,878.87,628.8
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,872.91,626.75
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,856.26,618.49
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,835.93,607.93
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,801.9,588.48
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,764.68,566.62
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,712.01,533.53
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,657.03,497.61
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,572.64,438.22
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,498.31,383.26
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,393.02,302.12
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,292.47,217.27
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,150.07,6.62
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,9.44,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,23.34,12.22
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,37.47,25.8
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,47.86,35.22
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,58.18,44.33
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,65.15,50.23
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,74.05,57.58
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,78.18,60.75
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,82.24,63.78
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,85.3,65.95
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,88.27,68.01
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,90.0,69.05
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,91.66,70.03
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,93.05,70.81
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,102.62,78.2
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,102.67,78.04
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,143.8,84.46
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,200.1,116.07
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,257.28,157.7
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,313.95,203.06
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,370.78,249.31
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,425.04,292.03
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,479.35,333.59
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,532.28,373.73
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,583.69,411.14
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,620.1,435.08
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,633.64,442.19
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,676.08,472.12
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,718.25,501.31
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,780.04,544.99
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,820.63,573.36
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,825.82,577.73
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,797.77,559.73
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,835.86,588.26
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,864.7,609.46
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,805.84,573.83
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,734.76,529.32
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,764.79,553.98
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,802.5,580.71
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,807.4,586.64
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,807.12,589.6
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,758.76,559.42
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,708.2,527.05
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,632.39,475.86
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,556.06,421.24
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,444.04,336.78
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,335.68,245.7
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,167.35,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,10.23,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,21.36,10.5
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,34.99,23.69
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,42.78,30.82
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,50.6,37.68
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,55.1,41.41
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,59.68,45.02
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,63.18,47.71
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,72.12,54.88
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,74.8,56.76
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,77.41,58.57
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,79.09,59.61
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,80.71,60.6
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,81.82,61.18
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,92.43,69.42
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,93.48,70.09
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,136.69,76.43
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,195.31,108.59
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,254.49,151.67
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,313.25,199.38
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,371.78,248.26
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,428.34,294.89
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,484.08,339.82
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,537.48,382.42
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,589.22,422.63
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,637.76,458.83
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,684.01,492.46
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,726.02,523.22
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,765.14,551.46
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,798.78,574.49
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,829.01,595.39
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,853.55,613.64
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,874.39,629.71
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,887.33,639.58
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,896.35,647.14
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,908.88,658.25
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,906.0,659.46
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,892.65,652.71
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,875.47,643.56
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,846.21,626.62
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,819.66,611.28
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,771.3,579.24
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,720.81,544.76
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,646.26,493.27
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,571.29,438.29
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,456.37,349.1
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,345.46,251.73
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,172.64,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,9.44,0.0
