Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,21.04,10.1
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,35.1,23.87
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,42.91,31.05
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,50.73,37.96
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,55.23,41.7
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,59.79,45.32
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,63.65,48.32
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,73.0,55.84
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,75.34,57.31
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,77.64,58.72
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,79.34,59.79
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,80.98,60.8
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,82.38,61.63
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,93.19,70.02
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,94.25,70.7
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,137.31,76.9
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,196.99,109.72
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,257.11,153.53
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,316.0,201.25
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,374.61,250.02
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,431.49,296.66
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,487.71,341.69
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,541.48,384.25
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,593.56,424.32
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,642.21,459.94
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,688.5,492.81
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,539.58,389.93
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,312.66,225.51
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,585.63,426.64
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,833.5,595.45
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,856.83,609.97
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,876.35,624.15
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,894.22,636.63
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,897.07,639.72
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,896.44,640.93
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,891.77,639.75
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,881.66,635.26
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,862.13,624.78
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,829.71,606.18
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,794.13,585.19
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,739.43,550.59
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,682.55,513.21
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,602.85,458.29
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,522.62,399.66
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,401.19,305.98
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,292.26,209.14
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,105.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,22.54,10.97
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,38.04,26.31
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,49.75,36.86
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,61.32,46.97
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,67.98,52.51
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,77.21,59.98
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,99.23,78.02
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,127.32,100.66
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,142.81,112.63
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,157.66,123.94
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,165.59,129.86
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,181.16,141.85
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,192.19,149.86
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,202.87,157.55
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,201.01,155.45
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,218.09,152.78
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,255.63,176.04
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,293.55,203.1
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,325.79,227.54
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,359.06,253.42
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,390.52,277.86
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,421.27,301.32
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,451.97,324.86
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,481.59,347.13
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,505.29,365.29
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,528.51,383.07
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,655.4,476.07
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,772.77,561.49
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,807.33,584.79
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,838.57,606.17
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,862.48,622.85
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,882.62,637.26
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,907.53,654.99
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,917.43,663.09
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,815.0,598.22
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,686.64,510.53
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,796.58,592.27
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,885.69,653.57
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,855.28,635.29
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,828.53,620.09
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,779.8,589.12
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,728.8,555.33
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,651.9,500.92
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,574.51,442.81
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,458.16,351.08
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,346.34,244.63
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,132.61,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,21.24,9.81
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,34.82,23.79
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,45.03,33.12
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,57.92,44.46
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,65.27,50.65
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,72.44,56.46
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,77.08,59.96
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,81.61,63.28
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,85.39,65.9
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,89.0,68.35
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,90.8,69.59
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,92.53,70.79
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,93.99,71.64
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,103.7,79.17
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,103.84,78.92
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,144.03,84.62
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,201.37,116.44
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,259.5,158.82
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,316.54,205.06
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,373.57,252.57
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,429.46,298.58
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,484.36,342.76
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,536.55,384.4
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,587.19,423.82
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,570.72,413.74
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,521.84,378.59
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,635.89,463.39
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,753.67,549.36
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,636.89,465.87
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,466.61,341.82
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,506.96,373.41
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,548.92,405.3
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,425.02,315.92
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,272.38,202.55
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,457.14,345.89
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,648.12,487.83
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,506.43,384.02
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,317.1,242.2
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,209.07,160.25
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,89.07,65.42
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,75.09,54.72
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,60.9,43.55
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,46.43,31.93
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,32.13,20.24
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,20.98,10.98
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.88,1.32
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.08,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,20.41,8.74
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,33.98,22.81
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,43.52,31.5
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,55.51,42.01
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,58.33,44.43
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,61.45,46.94
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,62.47,47.57
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,74.86,57.71
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,91.47,71.2
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,107.79,84.26
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,141.48,111.54
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,179.16,141.68
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,188.6,148.52
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,186.97,146.56
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,205.99,161.03
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,227.03,165.45
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,247.12,179.74
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,248.11,181.6
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,265.53,194.56
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,283.61,208.11
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,353.85,256.79
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,445.92,322.52
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,395.05,288.79
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,320.21,235.25
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,392.02,288.53
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,467.98,344.23
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,563.52,415.27
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,672.8,495.14
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,749.23,552.56
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,816.17,602.21
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,839.53,618.59
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,859.15,632.82
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,869.48,641.19
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,875.79,647.09
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,873.16,648.04
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,866.51,646.48
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,855.57,641.04
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,835.34,629.28
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,801.41,608.51
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,764.41,585.2
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,710.78,548.07
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,655.06,508.15
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,571.76,446.36
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,488.16,381.13
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,367.31,283.63
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,253.35,167.59
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,89.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,7.08,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,20.39,8.33
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,33.93,22.72
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,43.43,31.48
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,55.46,42.13
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,61.43,47.28
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,67.38,52.2
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,86.29,67.96
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,112.89,89.87
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,127.93,101.81
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,142.8,113.47
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,154.37,122.55
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,168.86,133.93
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,174.62,137.94
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,180.12,141.74
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,201.61,158.59
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,223.53,164.78
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,207.08,152.3
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,169.69,125.64
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,225.27,153.52
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,365.61,250.94
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,420.77,297.58
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,474.72,342.4
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,524.25,383.26
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,557.95,409.89
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,592.84,437.79
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,629.81,467.03
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,583.81,433.31
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,501.7,372.43
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,509.39,379.63
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,515.98,385.77
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,624.75,467.8
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,741.71,553.65
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,399.08,306.56
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,10.73,2.83
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,139.71,105.74
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,293.17,225.01
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,142.29,108.35
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,8.39,1.1
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,7.62,0.52
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,6.85,0.0
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,5.7,0.0
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,4.55,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,3.41,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.27,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.51,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.75,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.39,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,11.42,1.96
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,22.92,13.59
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,37.25,26.34
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,51.34,38.77
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,66.59,51.9
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,81.67,64.61
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,93.47,74.44
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,105.18,84.04
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,131.02,105.13
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,153.28,122.89
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,159.98,127.93
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,173.93,138.89
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,181.19,144.08
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,185.47,146.88
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,182.9,144.49
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,196.22,136.57
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,252.05,173.53
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,295.33,206.33
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,295.87,214.17
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,271.98,202.14
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,232.44,173.31
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,186.87,139.36
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,205.58,153.68
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,225.03,168.39
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,243.2,182.15
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,262.27,196.59
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,366.05,274.86
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,484.65,361.65
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,449.45,335.66
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,393.01,294.72
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,373.23,281.34
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,351.65,266.31
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,436.81,331.73
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,505.61,383.98
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,350.1,269.07
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,152.62,116.18
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,171.8,132.63
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,213.22,166.02
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,171.78,134.06
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,150.1,117.43
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,125.24,97.48
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,100.1,76.92
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,76.22,57.29
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,51.2,36.34
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,31.6,19.67
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,12.19,1.65
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,6.29,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,7.58,0.76
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,12.53,5.26
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.76
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,23.24,14.87
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,29.01,19.93
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,39.41,28.99
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,49.84,37.98
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,64.2,50.16
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,77.7,61.45
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,85.03,67.49
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,92.31,73.45
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,104.01,83.13
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,115.57,92.64
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,115.14,92.07
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,114.98,87.63
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,145.09,111.07
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,175.91,134.77
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,186.75,143.11
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,197.96,151.82
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,163.93,125.02
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,127.45,96.22
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,169.76,129.51
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,213.35,163.47
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,230.92,177.14
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,249.32,191.48
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,241.73,185.78
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,233.65,179.74
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,219.77,169.2
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,205.27,158.14
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,195.79,151.01
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,186.05,143.65
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,283.33,221.6
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,374.24,293.27
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,370.53,291.4
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,388.19,306.12
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,456.16,362.83
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,545.71,434.74
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,513.54,412.22
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,479.34,388.2
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,434.31,353.95
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,388.15,317.68
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,326.05,267.17
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,264.04,214.65
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,183.6,144.01
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,77.12,36.12
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,25.97,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,15.22,3.81
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,29.7,19.72
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,46.06,34.69
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,61.45,48.62
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,77.2,62.5
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,92.67,75.81
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,108.0,88.71
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,122.98,101.06
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,134.76,110.51
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,146.21,119.55
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,158.07,128.82
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,169.61,137.72
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,179.98,145.58
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,190.04,153.13
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,204.9,164.85
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,228.22,172.76
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,247.08,184.9
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,266.52,198.73
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,293.34,218.25
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,333.7,248.57
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,372.12,277.48
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,414.31,309.6
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,402.26,302.64
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,376.55,284.57
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,368.97,279.59
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,358.61,272.25
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,359.04,273.06
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,358.63,273.21
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,372.51,284.34
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,387.09,296.02
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,437.56,334.88
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,473.4,362.8
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,481.81,370.5
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,489.52,377.97
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,502.71,390.55
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,537.19,418.53
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,452.71,356.05
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,388.68,307.82
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,361.42,288.15
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,332.73,266.83
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,473.24,380.63
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,617.66,487.62
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,530.16,419.48
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,439.81,347.64
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,325.58,252.24
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,198.64,79.35
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,70.84,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.94,3.06
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,30.33,20.12
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,38.3,27.72
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,46.3,35.01
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,51.67,39.77
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,57.04,44.34
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,61.02,47.57
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,70.28,55.27
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,72.74,56.92
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,75.17,58.53
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,77.35,60.03
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,79.45,61.47
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,80.71,62.21
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,91.17,70.56
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,92.1,71.15
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,130.93,75.84
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,190.16,107.98
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,249.87,151.94
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,308.87,200.63
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,367.58,250.5
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,423.85,297.77
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,479.61,343.57
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,533.75,387.36
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,586.12,428.51
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,634.39,465.01
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,680.23,498.75
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,722.17,529.57
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,761.11,557.73
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,794.81,580.31
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,825.06,600.64
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,849.27,617.09
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,869.7,631.26
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,883.35,641.22
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,893.05,648.89
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,894.93,651.09
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,904.04,658.23
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,891.61,652.14
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,875.34,643.82
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,845.87,626.66
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,813.09,606.93
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,763.97,574.72
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,712.45,539.34
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,638.85,486.86
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,558.94,425.75
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,429.85,320.93
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,285.95,70.68
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,114.66,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,13.8,1.84
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,28.19,18.41
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,35.6,25.57
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,43.08,32.45
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,47.98,36.84
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,57.22,44.87
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,61.37,48.29
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,65.46,51.57
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,67.86,53.24
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,70.24,54.86
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,79.97,62.83
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,82.3,64.47
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,83.8,65.41
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,85.2,66.28
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,86.63,67.19
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,127.17,72.37
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,189.15,106.26
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,251.61,153.15
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,313.07,205.21
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,374.08,258.69
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,433.78,310.57
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,492.21,360.29
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,547.98,407.29
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,601.93,451.63
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,652.35,492.21
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,700.26,529.95
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,743.53,563.39
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,783.72,593.92
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,819.12,619.13
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,851.01,641.92
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,876.24,659.99
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,897.57,675.52
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,910.54,685.47
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,919.39,692.86
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,920.72,696.42
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,929.11,705.09
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,916.91,698.55
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,900.76,689.46
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,870.35,669.95
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,836.51,647.54
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,784.53,611.5
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,729.97,571.87
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,653.6,514.72
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,569.95,447.73
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,432.42,330.66
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,277.15,12.22
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,111.89,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,13.83,1.2
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,28.28,18.63
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,35.72,25.9
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,43.25,32.89
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,52.15,40.87
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,57.41,45.41
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,61.2,48.54
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,64.96,51.56
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,67.73,53.56
