Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,70.43,55.46
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,80.44,63.7
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,83.08,65.59
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,85.12,66.99
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,87.03,68.28
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,88.14,69.06
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,127.87,73.82
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,190.28,107.89
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,252.9,154.63
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,314.24,205.95
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,375.13,258.36
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,434.07,308.26
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,491.94,355.85
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,547.29,400.98
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,600.72,443.23
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,651.09,481.51
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,698.95,516.88
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,741.47,548.24
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,780.81,576.72
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,815.3,601.02
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,846.19,623.08
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,870.8,640.56
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,891.5,655.69
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,904.49,666.0
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,913.38,673.92
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,914.06,676.09
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,910.72,675.87
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,908.74,676.76
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,891.9,667.81
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,860.53,649.13
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,825.77,627.72
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,772.32,591.23
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,716.45,551.37
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,639.46,495.56
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,555.67,430.15
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,418.57,313.61
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,260.72,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,10.66,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,21.4,12.61
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,34.98,25.09
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,48.4,37.19
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,62.68,49.79
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,76.83,61.97
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,74.61,59.75
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,71.88,57.08
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,78.95,62.82
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,85.96,68.4
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,134.48,108.73
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,171.69,138.72
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,163.49,131.08
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,154.1,122.73
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,154.06,122.46
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,154.97,117.34
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,192.0,144.4
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,240.73,179.79
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,270.52,201.11
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,304.08,225.57
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,345.23,254.56
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,399.46,293.5
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,385.31,284.65
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,359.13,266.5
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,309.33,230.42
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,245.5,183.2
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,317.53,237.44
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,388.39,289.29
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,485.85,361.45
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,593.97,439.32
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,618.73,458.3
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,642.64,477.66
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,564.25,422.86
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,459.29,347.97
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,293.59,226.24
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,130.99,99.23
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,306.23,241.23
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,475.81,372.1
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,445.86,350.51
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,414.27,328.49
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,375.0,299.76
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,334.18,268.62
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,280.37,225.52
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,225.73,179.65
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,126.32,93.23
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.12,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,15.57,0.0
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,30.96,20.64
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,42.59,31.67
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,54.14,42.18
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,65.26,52.02
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,72.92,58.57
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,78.33,62.86
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,83.61,66.93
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,87.47,69.7
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,91.21,72.33
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,93.41,73.78
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,95.54,75.19
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,97.37,76.35
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,99.13,77.46
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,99.66,77.57
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,143.84,88.61
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,201.74,119.9
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,260.4,162.68
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,317.86,209.66
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,375.37,258.15
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,430.32,303.3
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,486.94,349.37
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,541.44,393.82
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,594.04,435.51
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,643.45,473.99
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,690.31,509.72
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,732.07,540.84
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,770.72,569.19
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,803.89,591.26
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,833.47,610.66
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,857.11,626.98
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,876.88,640.93
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,885.35,648.17
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,900.56,660.17
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,898.8,661.96
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,892.89,661.35
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,875.19,651.7
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,853.57,639.48
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,825.07,622.22
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,787.91,598.47
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,729.38,558.76
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,668.93,515.77
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,576.87,448.15
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,485.27,375.99
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,344.45,251.64
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,140.58,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,14.85,0.0
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,29.59,19.21
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,40.25,29.34
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,53.67,41.4
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,60.13,47.13
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,66.56,52.61
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,71.16,56.23
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,75.69,59.7
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,77.34,60.64
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,79.07,61.64
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,81.11,63.01
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,90.05,70.12
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,91.9,71.3
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,93.68,72.44
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,94.41,72.88
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,130.1,77.16
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,188.24,108.04
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,247.37,151.25
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,306.37,199.97
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,367.93,252.19
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,423.69,299.53
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,478.61,345.1
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,532.15,389.05
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,584.02,430.58
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,631.87,467.31
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,677.43,501.41
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,717.99,531.99
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,755.48,559.88
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,787.54,583.95
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,816.12,604.2
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,837.47,619.39
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,854.91,632.15
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,864.01,639.83
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,868.99,645.0
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,864.04,644.35
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,861.45,645.51
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,841.58,633.99
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,818.02,619.99
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,779.71,595.12
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,738.33,567.46
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,676.36,524.2
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,612.37,477.46
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,517.67,405.85
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,423.16,329.87
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,292.67,210.05
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,96.85,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,15.84,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,31.32,20.19
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,43.14,31.32
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,54.89,41.87
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,61.07,47.34
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,69.71,54.68
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,73.2,57.44
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,83.96,66.29
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,98.62,78.28
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,113.08,89.94
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,92.14,72.15
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,69.32,52.87
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,116.16,91.51
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,159.55,126.57
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,186.71,148.24
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,219.42,162.53
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,244.26,177.87
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,269.91,196.15
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,305.86,220.66
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,360.38,260.76
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,391.0,286.14
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,418.97,308.86
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,401.75,298.71
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,369.07,275.71
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,440.69,329.82
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,525.85,393.3
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,539.81,404.07
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,551.6,413.39
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,564.21,423.06
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,575.31,431.65
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,708.54,531.81
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,832.21,619.74
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,839.62,624.64
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,842.93,627.79
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,837.63,625.26
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,834.32,624.28
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,814.19,612.2
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,790.51,597.72
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,751.27,571.76
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,709.14,543.1
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,646.31,497.8
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,581.69,449.43
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,484.75,376.71
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,387.89,299.5
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,254.59,175.79
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,60.92,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,14.43,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,28.71,17.86
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,39.01,27.65
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,52.01,39.21
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,57.8,44.33
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,63.65,49.27
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,68.0,52.78
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,72.32,56.16
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,73.79,56.96
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,75.34,57.82
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,114.3,89.9
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,154.05,122.08
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,167.73,132.48
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,189.63,149.4
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,129.98,100.91
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,121.99,70.4
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,180.51,100.97
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,245.77,148.27
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,303.16,195.1
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,360.25,243.37
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,415.44,289.54
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,470.2,334.42
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,522.46,377.04
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,572.96,417.15
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,619.5,452.46
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,663.6,485.01
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,703.04,514.5
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,739.45,541.36
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,771.07,564.01
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,799.28,583.73
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,820.6,599.0
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,838.15,611.98
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,858.36,626.93
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,864.89,633.0
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,863.05,634.75
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,857.23,634.06
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,839.66,624.63
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,818.35,612.62
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,787.27,593.28
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,748.2,567.77
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,689.71,527.38
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,629.63,483.75
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,534.55,412.66
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,440.64,337.32
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,291.14,193.13
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,88.94,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,14.06,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,28.02,17.1
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,37.66,26.35
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,49.77,37.11
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,52.46,39.56
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,55.55,42.15
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,59.59,45.41
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,63.6,48.57
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,70.07,53.73
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,71.39,54.53
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,73.43,55.92
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,75.42,57.26
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,126.71,98.93
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,189.89,149.12
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,196.24,153.7
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,214.81,156.08
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,232.88,161.23
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,267.64,181.43
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,312.51,217.22
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,359.46,255.04
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,376.98,272.06
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,385.05,280.58
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,428.17,312.83
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,476.27,348.71
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,513.48,376.31
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,552.5,405.11
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,657.13,482.74
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,745.11,548.7
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,672.1,494.76
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,543.73,400.94
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,704.37,521.4
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,846.36,620.48
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,852.03,624.52
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,864.03,634.03
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,861.1,635.02
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,854.18,633.58
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,832.82,621.18
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,807.66,606.15
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,775.7,585.84
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,735.35,558.98
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,666.42,510.94
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,595.99,459.54
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,497.51,385.3
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,400.04,306.62
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,243.48,152.88
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,45.83,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,12.63,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,27.03,16.22
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,35.81,24.79
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,44.63,32.73
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,63.75,49.21
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,83.73,66.1
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,70.67,54.9
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,63.9,49.03
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,65.62,50.21
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,67.39,51.41
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,51.78,38.05
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,55.35,40.84
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,119.86,93.81
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,177.02,139.58
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,173.3,136.22
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,183.82,137.38
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,169.54,108.74
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,237.43,142.16
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,284.13,195.18
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,305.91,225.42
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,310.28,230.06
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,311.64,232.16
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,423.01,314.45
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,563.42,420.39
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,608.39,456.77
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,650.55,490.65
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,688.36,521.66
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,723.21,550.21
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,751.46,572.57
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,776.1,592.03
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,619.34,475.71
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,410.64,315.41
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,477.97,370.44
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,568.17,441.17
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,688.12,536.12
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,797.07,619.53
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,770.75,602.79
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,740.79,583.82
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,695.8,552.96
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,647.79,518.92
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,579.43,467.8
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,518.26,419.9
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,421.1,340.56
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,326.97,258.98
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,200.43,118.76
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,33.44,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,12.62,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,27.06,16.79
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,37.05,26.82
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,47.0,36.07
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,53.04,41.6
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,59.08,46.91
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,63.33,50.47
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,67.54,53.91
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,70.14,55.76
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,78.71,62.73
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,112.15,90.92
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,152.04,124.0
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,160.43,130.08
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,168.47,135.87
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,121.18,96.27
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,118.2,69.82
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,184.8,106.47
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,243.53,149.45
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,302.14,198.06
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,360.46,248.12
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,417.18,296.81
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,472.9,343.62
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,525.58,387.68
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,576.46,429.18
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,623.7,466.03
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,668.58,500.11
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,708.44,530.76
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,745.21,558.68
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,777.34,581.31
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,806.04,600.66
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,828.16,617.75
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,846.5,632.51
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,864.41,645.95
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,868.62,650.28
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,865.33,649.81
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,857.98,646.78
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,842.2,638.04
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,822.65,626.64
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,784.9,602.18
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,751.04,579.74
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,693.21,538.72
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,633.74,494.21
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,535.63,418.81
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,438.97,338.04
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,232.36,121.72
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,11.04,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,24.61,14.7
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,32.43,22.88
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,40.38,30.35
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,45.9,35.36
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,51.45,40.17
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,55.15,43.19
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,58.84,46.11
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,61.9,48.41
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,71.96,56.69
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,89.82,71.61
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,116.63,93.85
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,123.79,99.35
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,130.61,104.56
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,97.95,76.98
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,116.54,66.84
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,179.82,99.07
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,243.37,145.63
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,306.19,198.24
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,368.42,252.45
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,428.92,304.86
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,487.87,354.9
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,543.96,402.09
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,598.07,446.49
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,648.22,486.86
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,695.67,524.26
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,738.28,557.46
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,777.64,587.76
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,811.47,612.24
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,841.57,633.91
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,865.58,651.25
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,885.62,666.05
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,897.45,675.47
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,905.15,682.34
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,904.29,683.9
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,909.87,690.05
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,892.34,680.34
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,870.85,667.92
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,834.25,644.61
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,794.27,617.95
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,729.79,571.41
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,672.4,527.45
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,570.25,448.62
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,469.62,363.05
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,244.78,107.62
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,11.41,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,24.05,14.1
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,33.12,23.49
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,42.23,32.02
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,47.9,37.16
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,53.61,42.1
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,62.63,49.78
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,67.16,53.36
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,69.94,55.34
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,72.7,57.27
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,74.86,58.8
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,76.97,60.28
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,86.94,68.23
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,88.99,69.48
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,90.21,70.19
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,122.88,72.24
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,185.41,103.35
