Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,158.49,128.7
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,145.25,117.06
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,129.19,103.19
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,161.84,130.06
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,183.0,140.07
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,215.8,161.99
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,250.98,185.66
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,277.24,206.01
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,304.78,228.03
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,359.87,266.51
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,440.34,327.22
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,420.16,317.8
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,376.97,287.47
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,503.05,385.37
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,636.47,489.29
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,679.84,524.07
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,715.76,553.16
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,747.06,578.59
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,775.02,600.54
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,795.2,617.31
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,811.54,631.52
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,818.98,638.38
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,822.35,642.48
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,815.53,640.19
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,804.68,635.01
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,791.81,627.03
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,770.06,612.19
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,727.17,581.37
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,681.53,547.2
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,615.57,495.35
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,548.39,439.39
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,430.25,338.96
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,305.73,186.48
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,120.24,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,8.26,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,19.16,5.2
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,27.97,18.5
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,36.93,27.12
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,42.16,32.03
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,47.48,36.78
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,51.35,40.14
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,55.22,43.4
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,64.04,50.82
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,67.59,53.53
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,70.14,55.45
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,72.58,57.26
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,74.8,58.88
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,76.91,60.4
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,78.15,61.32
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,99.74,60.74
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,163.46,88.94
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,227.37,134.12
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,290.16,186.48
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,352.26,241.12
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,412.76,294.37
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,471.75,345.36
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,527.49,393.14
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,581.05,437.86
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,631.1,477.93
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,678.36,514.71
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,720.4,547.55
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,759.09,577.26
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,792.47,600.62
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,822.09,620.15
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,845.5,637.89
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,864.89,653.09
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,876.14,661.68
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,883.22,667.66
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,880.8,666.88
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,874.3,663.47
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,855.71,652.26
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,843.15,645.03
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,804.72,619.57
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,763.13,590.53
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,694.75,538.95
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,624.43,482.49
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,503.28,386.07
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,373.92,207.29
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,160.6,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,8.26,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,19.16,4.07
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,27.5,18.15
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,36.02,26.44
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,42.08,32.11
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,48.18,37.57
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,52.0,40.82
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,55.84,43.96
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,59.05,46.47
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,68.67,54.48
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,71.54,56.67
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,74.28,58.73
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,76.75,60.43
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,79.09,62.01
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,80.61,63.02
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,100.99,62.19
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,164.25,89.58
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,227.61,133.74
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,289.65,184.87
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,351.01,238.36
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,410.79,290.53
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,469.09,340.56
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,524.18,387.54
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,577.13,431.58
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,626.5,470.84
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,673.06,506.84
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,715.05,539.65
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,753.78,569.49
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,785.71,592.78
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,813.83,611.95
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,835.98,629.25
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,854.12,644.05
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,863.66,652.3
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,869.06,657.98
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,865.3,658.49
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,867.17,663.05
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,845.81,650.08
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,820.56,634.18
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,778.21,605.49
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,732.65,572.93
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,659.19,516.93
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,594.16,463.55
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,470.14,362.27
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,335.1,164.41
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,137.18,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.15,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,6.06,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,13.69,6.07
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,21.35,13.23
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,30.56,21.64
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,39.8,29.96
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,48.68,37.8
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,57.26,45.22
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,85.33,69.58
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,116.88,96.49
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,96.23,78.22
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,81.32,65.04
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,82.74,65.83
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,84.16,66.61
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,130.19,105.14
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,196.2,149.33
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,218.59,159.72
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,253.47,183.55
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,285.75,203.96
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,335.67,241.0
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,378.16,277.84
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,418.52,312.34
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,464.0,349.98
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,511.17,388.51
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,468.94,358.79
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,405.58,310.8
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,487.89,375.42
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,581.6,447.61
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,481.88,372.54
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,351.48,272.15
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,558.94,435.62
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,739.27,572.84
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,668.59,520.09
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,600.33,469.14
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,703.51,550.36
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,791.08,613.66
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,774.02,600.7
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,748.34,582.03
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,701.77,550.83
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,652.55,516.13
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,578.74,459.77
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,503.86,399.13
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,377.16,293.22
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,237.33,96.15
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,91.1,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,9.05,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,17.4,0.0
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,28.5,18.29
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,42.25,31.07
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,49.48,37.78
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,56.74,44.25
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,61.76,48.47
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,66.77,52.52
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,91.05,72.94
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,122.98,99.39
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,93.84,74.35
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,80.08,62.44
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,80.28,62.31
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,80.56,62.25
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,127.96,101.15
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,194.27,144.83
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,210.61,154.18
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,223.04,165.5
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,252.5,185.75
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,294.94,216.56
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,338.98,247.62
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,395.58,289.13
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,394.44,291.61
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,377.84,281.42
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,493.95,367.82
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,620.6,461.02
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,656.56,488.35
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,689.41,513.56
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,716.55,534.68
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,740.13,553.16
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,756.38,565.46
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,768.77,575.02
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,776.32,581.78
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,775.68,583.12
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,468.37,364.09
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,94.96,70.39
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,83.43,61.82
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,71.8,52.64
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,358.78,288.11
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,585.07,460.24
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,504.02,396.14
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,421.33,329.8
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,301.25,229.96
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,165.15,46.04
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,56.52,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,10.67,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,25.7,15.92
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,40.34,29.5
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,55.23,42.85
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,70.06,55.85
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,84.02,67.89
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,97.73,79.45
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,104.07,84.51
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,114.64,93.08
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,126.58,102.67
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,138.02,111.73
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,152.03,122.83
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,171.64,138.43
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,179.91,144.88
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,192.51,146.01
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,212.29,152.16
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,253.54,176.61
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,286.83,202.21
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,326.74,234.66
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,369.84,269.17
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,416.62,306.75
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,443.31,330.87
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,457.14,344.05
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,485.58,366.66
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,522.19,394.74
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,489.49,371.55
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,444.19,338.35
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,527.33,402.97
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,619.2,472.59
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,603.39,461.31
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,566.08,435.19
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,663.06,510.01
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,751.49,575.38
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,603.04,468.19
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,439.68,344.95
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,414.82,327.56
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,388.29,307.79
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,354.95,283.53
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,319.99,256.99
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,274.81,220.48
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,228.22,181.24
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,158.81,120.18
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,59.7,4.86
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,20.59,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,7.87,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,15.22,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,27.77,17.52
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,39.18,28.45
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,45.79,34.58
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,52.47,40.5
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,56.93,44.27
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,61.41,47.9
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,64.58,50.3
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,67.74,52.63
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,75.73,59.14
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,78.09,60.82
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,79.91,62.04
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,81.69,63.25
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,83.05,64.09
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,96.63,62.74
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,153.81,85.85
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,211.35,124.58
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,268.09,170.07
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,324.57,218.14
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,381.14,266.11
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,433.84,310.56
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,483.89,352.78
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,532.08,392.44
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,576.43,427.55
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,618.28,459.8
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,655.42,488.84
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,689.54,515.18
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,717.89,537.09
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,749.98,560.54
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,768.83,573.92
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,783.85,584.9
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,786.67,588.08
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,785.16,588.56
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,775.84,584.64
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,767.99,581.79
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,743.15,566.17
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,714.93,547.83
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,666.99,514.84
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,616.47,478.36
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,539.24,419.38
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,461.24,356.53
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,334.96,251.14
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,189.24,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,71.26,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,7.87,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,15.12,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,27.22,16.83
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,39.38,28.44
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,49.75,37.85
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,57.38,44.59
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,62.7,49.08
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,68.0,53.38
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,70.94,55.53
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,73.92,57.65
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,76.29,59.34
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,78.66,61.0
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,86.59,67.3
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,87.93,68.06
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,89.13,68.75
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,101.06,66.9
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,157.44,88.94
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,214.57,126.57
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,270.75,170.85
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,326.75,217.82
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,382.05,264.1
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,434.8,308.23
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,410.53,299.76
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,340.95,252.86
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,352.32,262.42
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,363.28,271.32
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,370.04,277.02
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,376.01,282.14
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,569.84,428.99
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,748.47,559.0
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,774.73,576.4
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,790.02,587.76
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,794.4,592.37
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,794.6,594.39
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,786.57,591.74
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,774.58,586.41
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,754.39,574.42
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,726.07,556.3
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,679.8,524.84
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,630.96,489.84
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,553.59,430.59
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,475.51,367.34
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,347.57,258.56
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,198.22,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,76.59,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,14.81,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,24.76,14.75
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,34.8,24.6
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,40.96,30.33
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,47.21,35.9
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,51.63,39.66
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,60.63,47.24
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,63.59,49.47
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,66.56,51.64
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,68.92,53.37
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,71.24,55.06
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,72.73,56.04
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,82.26,63.74
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,84.0,64.9
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,95.51,63.1
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,179.18,113.74
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,246.28,171.65
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,261.9,189.22
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,259.41,192.87
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,328.65,235.37
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,441.18,315.19
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,463.77,339.55
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,452.87,336.08
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,544.66,405.65
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,632.72,472.94
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,671.66,503.27
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,707.43,531.03
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,660.03,495.53
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,561.82,423.44
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,696.55,525.62
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,797.26,598.69
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,804.39,604.17
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,816.5,613.98
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,809.99,611.99
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,799.49,607.38
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,775.41,592.33
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,747.63,574.28
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,700.91,541.07
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,658.72,509.49
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,580.64,449.42
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,501.94,385.28
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,369.08,270.97
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,212.71,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,13.75,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,25.49,15.1
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,36.27,25.68
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,42.32,31.34
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,48.51,36.85
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,52.85,40.62
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,57.21,44.28
2016,10,29,8,45,744.5,72.5,2.9,22.0,363.0,64.11,49.93
2016,10,29,9,0,783.0,75.0,3.0,23.0,413.0,66.36,51.5
2016,10,29,9,15,805.0,78.0,3.05,23.5,457.5,68.7,53.21
2016,10,29,9,30,827.0,81.0,3.1,24.0,502.0,71.0,54.89
2016,10,29,9,45,843.5,83.0,3.15,24.5,541.0,72.47,55.85
2016,10,29,10,0,860.0,85.0,3.2,25.0,580.0,81.91,63.49
2016,10,29,10,15,871.0,86.5,3.2,25.5,612.5,83.33,64.39
2016,10,29,10,30,882.0,88.0,3.2,26.0,645.0,92.97,62.2
2016,10,29,10,45,889.0,89.5,3.25,26.5,669.5,151.34,83.22
2016,10,29,11,0,896.0,91.0,3.3,27.0,694.0,209.95,121.67
2016,10,29,11,15,901.0,92.0,3.3,27.0,711.0,267.81,167.9
2016,10,29,11,30,906.0,93.0,3.3,27.0,728.0,325.2,217.08
2016,10,29,11,45,910.0,92.0,3.35,27.5,736.5,380.08,264.71
2016,10,29,12,0,914.0,91.0,3.4,28.0,745.0,433.81,310.89
2016,10,29,12,15,913.5,91.0,3.4,28.0,744.5,485.01,354.77
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,534.22,396.04
2016,10,29,12,45,911.0,90.5,3.45,28.5,735.5,579.99,433.0
2016,10,29,13,0,909.0,90.0,3.5,29.0,727.0,623.21,467.05
2016,10,29,13,15,903.5,89.0,3.5,29.0,709.5,661.07,497.24
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,695.75,524.58
2016,10,29,13,45,890.5,86.5,3.55,29.0,667.0,725.25,548.01
2016,10,29,14,0,883.0,85.0,3.6,29.0,642.0,751.23,567.72
2016,10,29,14,15,871.5,83.5,3.6,29.0,609.5,770.57,582.14
2016,10,29,14,30,860.0,82.0,3.6,29.0,577.0,786.11,594.09
2016,10,29,14,45,833.5,83.0,3.6,29.0,536.0,797.1,603.06
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,795.83,603.67
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,788.17,600.96
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,776.54,595.46
2016,10,29,15,45,725.5,74.0,3.45,28.0,357.0,750.39,578.3
2016,10,29,16,0,691.0,70.0,3.4,28.0,308.0,726.68,562.47
2016,10,29,16,15,641.0,64.5,3.0,27.0,257.0,679.37,529.34
2016,10,29,16,30,591.0,59.0,2.6,26.0,206.0,629.55,492.62
2016,10,29,16,45,510.5,50.5,2.25,25.5,156.0,547.73,428.88
2016,10,29,17,0,430.0,42.0,1.9,25.0,106.0,465.38,361.11
2016,10,29,17,15,290.0,29.5,1.75,24.0,65.0,330.9,242.41
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,133.91,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.0,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,82.0,18.0,1.5,18.0,21.0,14.16,0.0
2016,10,30,7,15,211.5,33.5,1.75,18.5,60.0,25.38,14.67
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.28,26.38
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,47.63,35.78
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,55.4,42.65
