Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,60.47,47.05
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,65.55,51.29
2016,10,30,8,45,675.5,86.0,2.6,23.0,348.0,67.64,52.75
2016,10,30,9,0,721.0,89.0,2.6,24.0,398.0,69.85,54.26
2016,10,30,9,15,746.0,92.5,2.5,24.5,442.0,72.08,55.86
2016,10,30,9,30,771.0,96.0,2.4,25.0,486.0,80.4,62.57
2016,10,30,9,45,791.5,98.0,2.3,25.5,525.5,81.59,63.24
2016,10,30,10,0,812.0,100.0,2.2,26.0,565.0,82.81,63.96
2016,10,30,10,15,825.0,102.0,2.1,26.5,597.5,83.86,64.54
2016,10,30,10,30,838.0,104.0,2.0,27.0,630.0,91.67,70.7
2016,10,30,10,45,849.5,104.5,1.95,27.5,655.5,148.43,82.2
2016,10,30,11,0,861.0,105.0,1.9,28.0,681.0,206.07,119.31
2016,10,30,11,15,867.0,106.0,1.9,28.0,698.0,263.52,164.45
2016,10,30,11,30,873.0,107.0,1.9,28.0,715.0,324.3,215.16
2016,10,30,11,45,887.0,102.0,1.9,28.5,726.0,378.06,260.62
2016,10,30,12,0,901.0,97.0,1.9,29.0,737.0,431.54,305.39
2016,10,30,12,15,901.0,97.0,1.95,29.0,737.5,482.38,348.19
2016,10,30,12,30,901.0,97.0,2.0,29.0,738.0,531.31,388.5
2016,10,30,12,45,902.0,95.0,2.1,29.5,730.0,576.93,424.78
2016,10,30,13,0,903.0,93.0,2.2,30.0,722.0,620.23,458.42
2016,10,30,13,15,898.5,92.0,2.25,30.0,705.5,658.5,488.45
2016,10,30,13,30,894.0,91.0,2.3,30.0,689.0,693.71,515.79
2016,10,30,13,45,888.5,89.0,2.35,30.0,664.5,724.03,539.37
2016,10,30,14,0,883.0,87.0,2.4,30.0,640.0,750.95,559.54
2016,10,30,14,15,872.5,85.0,2.45,30.0,608.0,770.57,574.09
2016,10,30,14,30,862.0,83.0,2.5,30.0,576.0,786.42,586.29
2016,10,30,14,45,848.0,80.0,2.55,30.0,537.5,802.94,599.14
2016,10,30,15,0,834.0,77.0,2.6,30.0,499.0,807.53,604.03
2016,10,30,15,15,812.5,74.0,2.6,29.5,454.5,801.88,603.0
2016,10,30,15,30,791.0,71.0,2.6,29.0,410.0,792.28,599.31
2016,10,30,15,45,761.0,67.0,2.6,29.0,361.0,770.3,585.67
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,744.7,569.06
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,699.32,537.66
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,650.93,502.28
2016,10,30,16,45,560.0,45.5,1.6,26.0,158.5,581.61,449.24
2016,10,30,17,0,484.0,38.0,1.3,25.0,108.0,504.58,386.45
2016,10,30,17,15,341.0,26.5,1.25,24.0,65.5,368.79,264.36
2016,10,30,17,30,198.0,15.0,1.2,23.0,23.0,170.36,0.0
2016,10,30,17,45,99.0,7.5,1.2,22.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,15.0,23.0,11.8,0.0
2016,10,31,7,15,344.5,27.0,1.35,16.0,66.0,22.4,12.24
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,32.6,22.54
2016,10,31,7,45,574.5,46.0,1.9,18.0,161.0,38.49,28.09
2016,10,31,8,0,658.0,53.0,2.2,19.0,213.0,48.21,36.73
2016,10,31,8,15,705.5,58.0,2.25,19.5,265.5,52.68,40.65
2016,10,31,8,30,753.0,63.0,2.3,20.0,318.0,57.16,44.44
2016,10,31,8,45,786.5,66.0,2.4,21.0,367.5,59.89,46.52
2016,10,31,9,0,820.0,69.0,2.5,22.0,417.0,62.65,48.55
2016,10,31,9,15,840.5,71.5,2.6,22.5,462.0,64.79,50.13
2016,10,31,9,30,861.0,74.0,2.7,23.0,507.0,73.96,57.66
2016,10,31,9,45,875.5,76.0,2.8,23.5,545.5,76.1,59.18
2016,10,31,10,0,890.0,78.0,2.9,24.0,584.0,78.14,60.62
2016,10,31,10,15,899.5,80.0,2.9,24.5,616.0,79.96,61.87
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,87.13,67.59
2016,10,31,10,45,914.5,83.0,2.95,25.5,672.0,146.36,79.59
2016,10,31,11,0,920.0,84.0,3.0,26.0,696.0,205.6,117.88
2016,10,31,11,15,923.5,85.0,3.05,26.5,712.5,264.21,164.32
2016,10,31,11,30,927.0,86.0,3.1,27.0,729.0,322.15,213.63
2016,10,31,11,45,925.0,87.5,3.15,27.5,736.0,377.78,262.06
2016,10,31,12,0,923.0,89.0,3.2,28.0,743.0,431.72,308.57
2016,10,31,12,15,922.0,89.0,3.2,28.0,741.5,482.98,352.55
2016,10,31,12,30,921.0,89.0,3.2,28.0,740.0,532.17,393.85
2016,10,31,12,45,916.0,89.0,3.25,28.0,730.5,576.98,431.02
2016,10,31,13,0,911.0,89.0,3.3,28.0,721.0,618.98,465.23
2016,10,31,13,15,905.0,88.5,3.3,28.0,703.0,656.96,495.63
2016,10,31,13,30,899.0,88.0,3.3,28.0,685.0,691.76,523.15
2016,10,31,13,45,888.5,87.0,3.35,28.5,659.0,719.64,544.44
2016,10,31,14,0,878.0,86.0,3.4,29.0,633.0,743.84,562.08
2016,10,31,14,15,865.5,84.0,3.4,29.0,600.0,761.74,575.49
2016,10,31,14,30,853.0,82.0,3.4,29.0,567.0,775.79,586.39
2016,10,31,14,45,834.0,80.5,3.4,29.0,527.0,789.74,597.42
2016,10,31,15,0,815.0,79.0,3.4,29.0,487.0,791.77,600.29
2016,10,31,15,15,791.0,76.0,3.3,28.5,442.5,783.8,597.06
2016,10,31,15,30,767.0,73.0,3.2,28.0,398.0,771.89,591.07
2016,10,31,15,45,731.0,69.5,3.15,28.0,349.0,745.28,573.56
2016,10,31,16,0,695.0,66.0,3.1,28.0,300.0,715.01,552.97
2016,10,31,16,15,644.5,60.5,2.7,27.0,249.5,673.07,523.49
2016,10,31,16,30,594.0,55.0,2.3,26.0,199.0,623.2,486.38
2016,10,31,16,45,510.5,47.0,1.9,25.5,149.5,540.08,421.21
2016,10,31,17,0,427.0,39.0,1.5,25.0,100.0,456.74,352.11
2016,10,31,17,15,285.5,27.0,1.45,24.0,60.0,323.04,229.26
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,126.73,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.5,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,81.0,15.0,2.3,20.0,18.0,11.8,0.0
2016,11,1,7,15,215.5,30.0,2.6,20.5,56.0,22.86,11.99
2016,11,1,7,30,350.0,45.0,2.9,21.0,94.0,36.76,25.58
2016,11,1,7,45,440.5,53.5,3.2,21.5,142.0,43.39,31.83
2016,11,1,8,0,531.0,62.0,3.5,22.0,190.0,50.14,37.9
2016,11,1,8,15,584.5,68.5,3.65,22.5,239.5,55.03,42.15
2016,11,1,8,30,638.0,75.0,3.8,23.0,289.0,59.93,46.26
2016,11,1,8,45,681.5,77.5,4.0,24.0,337.5,61.85,47.61
2016,11,1,9,0,725.0,80.0,4.2,25.0,386.0,69.12,53.46
2016,11,1,9,15,386.0,143.0,4.2,25.5,307.5,96.77,76.47
2016,11,1,9,30,47.0,206.0,4.2,26.0,229.0,138.14,110.5
2016,11,1,9,45,131.5,231.5,4.25,26.5,304.5,149.09,118.95
2016,11,1,10,0,216.0,257.0,4.3,27.0,380.0,164.2,130.76
2016,11,1,10,15,528.0,175.5,4.3,27.0,497.0,115.14,90.28
2016,11,1,10,30,840.0,94.0,4.3,27.0,614.0,82.45,63.18
2016,11,1,10,45,848.5,95.0,4.3,27.5,638.5,146.34,81.69
2016,11,1,11,0,857.0,96.0,4.3,28.0,663.0,202.32,117.35
2016,11,1,11,15,862.5,97.0,4.3,28.5,679.5,257.88,160.93
2016,11,1,11,30,868.0,98.0,4.3,29.0,696.0,313.08,207.56
2016,11,1,11,45,484.5,217.5,4.3,29.5,552.0,320.79,228.95
2016,11,1,12,0,101.0,337.0,4.3,30.0,408.0,288.65,214.39
2016,11,1,12,15,127.5,340.5,4.3,30.0,430.5,317.33,236.4
2016,11,1,12,30,154.0,344.0,4.3,30.0,453.0,347.41,259.52
2016,11,1,12,45,236.5,329.0,4.3,30.0,493.5,395.19,296.09
2016,11,1,13,0,319.0,314.0,4.3,30.0,534.0,458.07,343.97
2016,11,1,13,15,595.5,201.5,4.3,30.0,599.5,571.23,430.61
2016,11,1,13,30,872.0,89.0,4.3,30.0,665.0,672.57,508.93
2016,11,1,13,45,477.0,185.5,4.3,30.0,499.0,528.31,402.17
2016,11,1,14,0,82.0,282.0,4.3,30.0,333.0,310.59,235.55
2016,11,1,14,15,74.0,264.0,4.25,30.0,308.5,295.37,225.11
2016,11,1,14,30,66.0,246.0,4.2,30.0,284.0,278.89,213.12
2016,11,1,14,45,125.0,233.5,4.2,30.0,298.5,339.03,261.08
2016,11,1,15,0,184.0,221.0,4.2,30.0,313.0,384.22,297.56
2016,11,1,15,15,102.0,189.0,4.1,29.5,239.0,270.27,210.18
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,154.53,118.48
2016,11,1,15,45,345.5,112.0,3.95,29.0,228.0,459.91,364.79
2016,11,1,16,0,671.0,67.0,3.9,29.0,291.0,699.23,544.22
2016,11,1,16,15,620.0,61.0,3.45,28.5,241.0,650.82,507.27
2016,11,1,16,30,569.0,55.0,3.0,28.0,191.0,600.1,468.45
2016,11,1,16,45,480.0,47.5,2.65,27.5,142.5,513.46,400.74
2016,11,1,17,0,391.0,40.0,2.3,27.0,94.0,426.52,328.97
2016,11,1,17,15,250.0,27.0,2.2,26.5,56.0,291.77,202.43
2016,11,1,17,30,109.0,14.0,2.1,26.0,18.0,97.71,0.0
2016,11,1,17,45,54.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,10.23,0.0
2016,11,2,7,15,120.5,33.0,2.7,21.0,49.0,24.54,12.89
2016,11,2,7,30,223.0,53.0,2.9,21.0,84.0,39.34,27.7
2016,11,2,7,45,317.0,65.5,3.15,21.5,130.0,48.68,36.34
2016,11,2,8,0,411.0,78.0,3.4,22.0,176.0,58.05,44.71
2016,11,2,8,15,205.5,44.0,3.55,22.5,93.0,32.66,22.78
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.95
2016,11,2,8,45,22.5,89.0,3.85,23.5,98.5,66.35,51.61
2016,11,2,9,0,45.0,168.0,4.0,24.0,187.0,114.8,92.43
2016,11,2,9,15,23.0,162.5,4.05,24.5,172.5,116.8,93.61
2016,11,2,9,30,1.0,157.0,4.1,25.0,158.0,113.98,90.8
2016,11,2,9,45,115.0,205.5,4.15,26.0,270.0,135.45,107.99
2016,11,2,10,0,229.0,254.0,4.2,27.0,382.0,162.98,129.81
2016,11,2,10,15,148.0,264.0,4.15,27.0,349.0,166.45,132.31
2016,11,2,10,30,67.0,274.0,4.1,27.0,316.0,177.75,141.21
2016,11,2,10,45,143.0,293.0,4.05,27.5,386.5,198.17,145.47
2016,11,2,11,0,219.0,312.0,4.0,28.0,457.0,236.25,169.68
2016,11,2,11,15,227.5,319.5,3.9,28.0,473.0,263.45,190.1
2016,11,2,11,30,236.0,327.0,3.8,28.0,489.0,291.54,212.24
2016,11,2,11,45,250.5,329.5,3.75,28.5,503.0,319.24,233.91
2016,11,2,12,0,265.0,332.0,3.7,29.0,517.0,349.83,257.81
2016,11,2,12,15,224.5,336.5,3.6,29.0,493.5,355.84,264.48
2016,11,2,12,30,184.0,341.0,3.5,29.0,470.0,359.17,268.51
2016,11,2,12,45,125.0,326.0,3.4,29.0,413.0,333.24,250.27
2016,11,2,13,0,66.0,311.0,3.3,29.0,356.0,291.61,219.56
2016,11,2,13,15,428.5,216.0,3.15,28.5,498.0,473.97,360.04
2016,11,2,13,30,791.0,121.0,3.0,28.0,640.0,653.43,494.76
2016,11,2,13,45,395.5,111.5,2.95,28.0,371.0,405.74,313.12
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,78.92,56.99
2016,11,2,14,15,118.0,177.0,2.8,28.0,243.5,257.1,199.3
2016,11,2,14,30,236.0,252.0,2.7,28.0,385.0,435.14,335.42
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.5,577.95,444.38
2016,11,2,15,0,635.0,128.0,2.6,28.0,442.0,699.02,535.29
2016,11,2,15,15,605.0,122.5,2.45,27.5,399.0,681.8,523.89
2016,11,2,15,30,575.0,117.0,2.3,27.0,356.0,660.75,510.62
2016,11,2,15,45,519.5,112.5,2.2,27.0,308.5,608.45,473.68
2016,11,2,16,0,464.0,108.0,2.1,27.0,261.0,562.48,440.69
2016,11,2,16,15,404.0,97.0,1.9,26.5,214.0,502.51,396.19
2016,11,2,16,30,344.0,86.0,1.7,26.0,167.0,441.35,348.93
2016,11,2,16,45,252.0,71.0,1.55,25.5,122.0,330.24,261.34
2016,11,2,17,0,160.0,56.0,1.4,25.0,77.0,241.27,187.19
2016,11,2,17,15,80.0,33.5,1.5,24.5,44.0,145.09,96.75
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,4.5,27.0,1.2,21.0,27.5,20.17,9.25
2016,11,3,7,30,9.0,46.0,1.4,21.0,47.0,33.84,23.02
2016,11,3,7,45,25.5,67.5,1.6,21.5,73.0,48.63,36.29
2016,11,3,8,0,42.0,89.0,1.8,22.0,99.0,63.28,49.19
2016,11,3,8,15,53.5,110.0,1.85,22.0,126.0,77.36,61.47
2016,11,3,8,30,65.0,131.0,1.9,22.0,153.0,91.19,73.31
2016,11,3,8,45,32.5,130.5,1.95,22.5,141.5,92.08,73.77
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,94.88,75.8
2016,11,3,9,15,13.0,159.5,2.0,23.0,166.0,114.66,92.27
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,133.99,108.14
2016,11,3,9,45,42.0,214.5,2.0,23.0,237.0,143.49,115.71
2016,11,3,10,0,58.0,240.0,2.0,23.0,272.0,158.09,127.47
2016,11,3,10,15,86.5,262.5,1.9,23.0,314.0,171.07,137.78
2016,11,3,10,30,115.0,285.0,1.8,23.0,356.0,183.84,147.87
2016,11,3,10,45,70.5,270.0,1.75,23.5,314.0,185.86,140.04
2016,11,3,11,0,26.0,255.0,1.7,24.0,272.0,186.87,141.57
2016,11,3,11,15,31.5,269.0,1.6,24.0,290.5,195.91,148.15
2016,11,3,11,30,37.0,283.0,1.5,24.0,309.0,212.76,160.9
2016,11,3,11,45,21.0,239.0,1.45,24.5,254.0,185.53,140.26
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,150.12,113.12
2016,11,3,12,15,2.5,166.5,1.3,25.0,168.5,128.76,96.61
2016,11,3,12,30,0.0,138.0,1.2,25.0,138.0,106.38,79.16
2016,11,3,12,45,37.0,225.5,1.2,25.0,251.0,199.2,151.45
2016,11,3,13,0,74.0,313.0,1.2,25.0,364.0,297.74,226.13
2016,11,3,13,15,37.0,171.5,1.25,25.0,197.0,162.76,123.51
2016,11,3,13,30,0.0,30.0,1.3,25.0,30.0,23.01,12.94
2016,11,3,13,45,0.0,47.0,1.4,25.0,47.0,36.09,23.59
2016,11,3,14,0,0.0,64.0,1.5,25.0,64.0,49.19,34.2
2016,11,3,14,15,0.0,37.5,1.55,25.0,37.5,28.73,17.72
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,2.78
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.37
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,8.5
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.13,12.66
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,10.48
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.27
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,5.75
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.19
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.59
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,11.8,2.89
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,20.6,11.97
2016,11,4,7,45,0.0,42.5,3.4,18.0,42.5,32.4,22.67
2016,11,4,8,0,0.0,58.0,3.5,18.0,58.0,43.8,32.95
2016,11,4,8,15,0.0,74.0,3.55,18.0,74.0,55.43,43.3
2016,11,4,8,30,0.0,90.0,3.6,18.0,90.0,66.95,53.41
2016,11,4,8,45,0.0,74.5,3.7,18.5,74.5,56.95,44.46
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,34.0
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,84.49,67.99
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,120.17,98.36
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,135.77,111.1
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,151.1,123.5
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.0,139.62,113.56
2016,11,4,10,30,2.0,174.0,3.7,20.0,175.0,127.21,102.92
2016,11,4,10,45,2.0,175.5,3.65,20.5,176.5,129.6,99.84
2016,11,4,11,0,2.0,177.0,3.6,21.0,178.0,131.86,101.28
2016,11,4,11,15,1.0,98.0,3.55,21.0,98.5,75.7,56.06
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.0,3.5,21.5,119.0,90.38,67.72
2016,11,4,12,0,8.0,213.0,3.5,22.0,219.0,164.44,126.39
2016,11,4,12,15,4.0,177.0,3.45,22.0,180.0,137.3,104.89
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,108.68,82.19
2016,11,4,12,45,0.0,150.5,3.35,22.0,151.0,116.36,88.38
2016,11,4,13,0,0.0,160.0,3.3,22.0,161.0,124.24,94.71
2016,11,4,13,15,17.0,212.5,3.25,22.0,224.0,177.54,137.32
2016,11,4,13,30,34.0,265.0,3.2,22.0,287.0,246.34,191.64
2016,11,4,13,45,17.0,140.0,3.2,22.0,151.0,127.9,98.26
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,3.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,36.93
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,94.34,71.55
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,93.68,71.16
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,93.24,71.0
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,151.15,119.39
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,207.19,165.96
2016,11,4,15,45,41.0,146.0,2.85,21.0,161.5,184.02,147.35
2016,11,4,16,0,33.0,126.0,2.8,21.0,137.0,160.21,128.06
2016,11,4,16,15,23.5,105.0,2.6,20.5,112.0,133.02,105.76
2016,11,4,16,30,14.0,84.0,2.4,20.0,87.0,92.36,71.84
2016,11,4,16,45,7.0,62.0,2.25,20.0,63.5,65.73,49.03
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,37.31,24.6
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,19.0,7.08
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,6.82,0.18
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.0,4.01
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,15.2,7.83
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,19.79,11.96
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,24.4,16.05
2016,11,5,8,45,0.0,38.0,3.4,17.5,38.0,29.01,20.06
2016,11,5,9,0,0.0,44.0,3.4,18.0,44.0,33.64,24.02
2016,11,5,9,15,37.5,128.5,3.3,18.5,146.5,92.71,75.26
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,141.67,116.65
2016,11,5,9,45,80.0,229.0,3.15,19.5,270.5,151.41,124.24
2016,11,5,10,0,85.0,245.0,3.1,20.0,292.0,160.88,131.62
2016,11,5,10,15,44.5,214.5,3.0,20.0,239.5,145.18,118.15
2016,11,5,10,30,4.0,184.0,2.9,20.0,187.0,133.6,108.23
2016,11,5,10,45,21.0,226.5,2.85,20.5,240.5,163.97,126.6
2016,11,5,11,0,38.0,269.0,2.8,21.0,294.0,189.61,145.41
2016,11,5,11,15,43.0,280.5,2.75,21.0,309.5,204.82,156.96
2016,11,5,11,30,48.0,292.0,2.7,21.0,325.0,220.94,169.48
2016,11,5,11,45,52.0,299.0,2.65,21.5,334.5,234.71,180.0
2016,11,5,12,0,56.0,306.0,2.6,22.0,344.0,249.1,191.03
2016,11,5,12,15,56.5,306.5,2.55,22.0,345.0,257.9,198.18
2016,11,5,12,30,57.0,307.0,2.5,22.0,346.0,266.64,205.29
2016,11,5,12,45,29.5,238.5,2.5,22.0,258.5,205.5,158.39
2016,11,5,13,0,2.0,170.0,2.5,22.0,171.0,133.27,101.71
2016,11,5,13,15,1.0,150.5,2.5,22.0,151.0,117.8,89.61
2016,11,5,13,30,0.0,131.0,2.5,22.0,131.0,101.94,77.04
2016,11,5,13,45,0.0,128.5,2.55,22.0,128.5,100.22,75.79
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,98.51,74.55
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,151.63,117.8
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,226.19,177.53
2016,11,5,14,45,27.0,201.0,2.65,22.0,215.5,191.76,150.5
2016,11,5,15,0,21.0,182.0,2.7,22.0,193.0,172.46,135.46
2016,11,5,15,15,134.0,174.5,2.7,21.5,230.0,297.61,239.44
2016,11,5,15,30,247.0,167.0,2.7,21.0,267.0,411.66,332.39
2016,11,5,15,45,216.0,152.0,2.7,21.0,231.5,376.9,305.11
2016,11,5,16,0,185.0,137.0,2.7,21.0,196.0,323.15,263.06
2016,11,5,16,15,159.0,115.5,2.55,20.5,160.0,281.84,230.2
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,239.45,195.28
2016,11,5,16,45,151.5,72.5,2.3,20.0,98.0,249.46,201.83
2016,11,5,17,0,170.0,51.0,2.2,20.0,72.0,240.71,190.51
2016,11,5,17,15,92.5,29.5,2.15,19.5,40.0,143.34,88.16
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,18.07,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,133.5,27.0,2.05,15.0,43.5,20.36,8.01
2016,11,6,7,30,267.0,44.0,2.2,15.0,77.0,33.23,22.92
2016,11,6,7,45,350.5,56.5,2.4,15.5,122.0,42.7,31.91
2016,11,6,8,0,434.0,69.0,2.6,16.0,167.0,52.16,40.58
2016,11,6,8,15,491.0,78.0,2.7,16.5,214.5,61.51,48.92
2016,11,6,8,30,548.0,87.0,2.8,17.0,262.0,67.91,54.47
2016,11,6,8,45,286.5,120.5,2.9,17.5,213.0,85.24,69.42
2016,11,6,9,0,25.0,154.0,3.0,18.0,164.0,109.81,90.37
2016,11,6,9,15,27.5,171.5,3.05,18.5,184.0,117.35,96.38
2016,11,6,9,30,30.0,189.0,3.1,19.0,204.0,128.15,105.13
2016,11,6,9,45,143.0,215.5,3.2,19.5,293.0,140.93,115.46
2016,11,6,10,0,256.0,242.0,3.3,20.0,382.0,151.9,124.17
2016,11,6,10,15,257.0,257.5,3.35,20.0,405.0,159.37,130.15
2016,11,6,10,30,258.0,273.0,3.4,20.0,428.0,166.63,135.95
2016,11,6,10,45,142.0,262.0,3.5,20.5,348.0,180.2,135.75
2016,11,6,11,0,26.0,251.0,3.6,21.0,268.0,183.72,141.49
2016,11,6,11,15,28.0,260.0,3.55,21.0,279.0,194.15,149.49
2016,11,6,11,30,30.0,269.0,3.5,21.0,290.0,201.33,155.08
2016,11,6,11,45,30.0,272.0,3.5,21.5,293.0,209.42,161.27
2016,11,6,12,0,30.0,275.0,3.5,22.0,296.0,217.49,167.46
2016,11,6,12,15,25.0,264.5,3.4,22.0,282.0,211.45,162.99
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,204.48,157.76
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,137.08,104.84
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.89
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.62
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.14
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,90.31,68.29
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,86.45,65.27
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,82.58,62.27
2016,11,6,14,45,23.5,152.0,2.9,21.0,163.5,153.73,120.98
2016,11,6,15,0,47.0,198.0,2.9,21.0,221.0,227.54,181.03
2016,11,6,15,15,23.5,102.0,2.9,20.5,113.5,108.84,85.25
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,7,15,154.5,20.0,1.7,16.5,39.0,15.33,3.94
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.72,22.2
2016,11,7,7,45,400.5,50.0,2.15,17.5,123.5,40.59,29.77
2016,11,7,8,0,492.0,60.0,2.4,18.0,169.0,48.5,37.03
2016,11,7,8,15,549.0,67.0,2.45,18.5,217.0,53.76,41.74
2016,11,7,8,30,606.0,74.0,2.5,19.0,265.0,59.03,46.29
2016,11,7,8,45,345.0,121.5,2.6,19.5,234.0,84.76,68.46
2016,11,7,9,0,84.0,169.0,2.7,20.0,203.0,115.23,94.3
2016,11,7,9,15,87.0,188.5,2.7,20.0,227.5,127.32,104.3
2016,11,7,9,30,90.0,208.0,2.7,20.0,252.0,139.12,113.98
2016,11,7,9,45,45.0,128.5,2.75,20.5,150.5,93.71,75.0
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.56,26.76
2016,11,7,10,15,0.0,52.0,2.8,21.0,52.0,39.89,28.72
2016,11,7,10,30,0.0,55.0,2.8,21.0,55.0,42.23,30.66
2016,11,7,10,45,0.0,52.5,2.85,21.5,52.5,40.32,27.44
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.0,2.85,22.0,111.0,84.54,63.06
2016,11,7,11,30,2.0,170.0,2.8,22.0,172.0,128.78,98.32
2016,11,7,11,45,1.0,102.0,2.8,22.5,103.0,78.88,58.22
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,96.34,72.13
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,166.75,127.8
2016,11,7,12,45,8.0,209.0,2.7,23.0,215.0,166.0,127.18
2016,11,7,13,0,8.0,206.0,2.7,23.0,212.0,165.17,126.66
2016,11,7,13,15,4.0,138.5,2.65,23.0,141.5,110.05,83.16
2016,11,7,13,30,0.0,71.0,2.6,23.0,71.0,54.63,38.77
2016,11,7,13,45,0.0,104.5,2.55,23.0,104.5,80.86,60.04
2016,11,7,14,0,0.0,138.0,2.5,23.0,138.0,108.49,82.3
2016,11,7,14,15,0.0,115.0,2.4,23.0,115.0,89.78,67.4
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,70.98,52.37
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,29.02
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,26.72
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,65.63,48.83
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,56.52,41.4
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,34.01
2016,11,7,16,15,225.5,64.0,1.6,21.5,113.5,300.78,246.88
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,503.65,403.73
2016,11,7,16,45,363.5,54.0,1.25,21.0,120.0,412.3,327.94
2016,11,7,17,0,276.0,42.0,1.1,21.0,75.0,327.72,255.01
2016,11,7,17,15,138.0,21.0,1.1,20.5,37.5,175.02,96.42
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,6.83,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.97
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,22.11,13.69
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,30.56,21.37
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,39.42,29.34
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,48.28,37.2
2016,11,8,8,45,0.0,71.0,3.65,17.5,71.0,54.35,42.41
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,60.38,47.49
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,70.22,55.92
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,79.95,64.19
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,75.04,59.76
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,69.9,55.18
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,72.92,57.65
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,75.9,60.09
2016,11,8,10,45,0.0,121.0,3.9,18.5,121.0,91.8,70.12
2016,11,8,11,0,0.0,143.0,4.0,19.0,143.0,107.77,82.86
2016,11,8,11,15,0.0,137.5,4.1,19.0,137.5,104.34,79.96
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,100.69,76.95
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.0,141.29,109.51
2016,11,8,12,0,14.0,236.0,4.4,19.0,246.0,183.14,142.88
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.0,167.23,130.27
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,150.03,116.62
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,166.48,129.94
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,183.89,144.04
2016,11,8,13,15,26.5,246.0,4.5,19.0,263.5,210.6,165.71
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,251.04,198.31
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,243.86,192.93
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,235.97,187.06
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,180.59,142.73
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,137.37,107.64
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,88.99,68.29
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,30.89
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,23.9
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,16.86
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,13.67
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.04,10.45
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,7.55
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,4.61
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.63
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.47
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.84
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,3.19
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,14.42
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,25.61
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,37.35
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,49.02
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.91,54.65
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.17,59.97
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.45,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.25,57.56
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.58,52.74
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.84
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.98
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.83,56.1
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,82.97,62.66
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,91.24,69.3
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,83.1,62.72
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.85,56.06
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,60.03,43.99
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,45.31,31.93
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,41.43,28.8
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,25.65
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,27.32
