Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,28.99
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,25.58
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,22.14
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,18.29
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,14.41
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,10.52
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,6.59
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,2.93
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,14.55,0.68
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,28.13,18.38
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,42.77,32.09
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,57.2,45.29
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,71.35,58.11
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,85.26,70.49
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,98.02,81.5
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,111.73,93.11
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,123.35,102.74
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,134.68,111.98
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,142.99,118.55
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,156.27,129.29
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,146.16,120.41
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,141.44,116.2
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,166.06,125.22
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,221.15,159.04
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,255.17,182.9
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,293.8,212.97
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,339.14,245.58
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,397.69,291.27
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,380.39,289.02
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,319.69,247.97
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,384.69,298.7
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,453.03,351.83
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,467.98,364.87
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,481.01,376.53
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,505.22,397.13
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,543.53,428.05
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,551.24,435.38
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,556.62,441.12
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,567.26,451.38
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,575.65,459.97
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,561.62,451.3
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,544.83,440.41
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,520.11,422.48
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,492.82,401.95
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,450.83,369.37
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,407.25,333.8
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,342.86,278.8
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,278.77,219.68
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,147.51,61.39
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,14.17,0.0
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,27.46,17.78
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,41.81,31.26
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,55.95,44.15
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,70.11,57.0
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,84.01,69.39
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,94.22,78.16
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,104.13,86.48
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,79.31,64.43
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,45.99,35.0
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,68.95,54.78
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,90.16,72.66
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,55.33,42.49
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,18.36,10.37
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,105.43,80.7
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,185.1,142.98
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,185.02,143.01
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,185.53,143.9
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,237.04,181.92
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,303.11,231.68
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,289.25,222.92
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,263.34,204.18
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,365.01,282.64
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,479.98,370.22
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,456.53,353.71
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,434.39,337.86
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,363.18,283.63
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,282.06,220.3
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,373.26,293.98
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,471.96,371.47
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,608.05,477.97
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,733.72,571.69
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,723.14,564.55
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,713.66,559.21
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,685.51,539.31
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,654.1,516.45
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,601.64,476.77
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,546.89,433.36
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,459.0,362.21
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,371.29,284.87
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,195.98,70.03
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,13.0,0.0
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,26.51,16.83
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,33.51,23.97
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,40.63,30.68
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,45.52,35.21
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,54.63,43.33
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,58.44,46.49
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,62.24,49.55
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,65.07,51.8
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,67.87,53.99
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,70.09,55.67
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,72.28,57.3
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,73.34,58.08
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,74.41,58.87
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,124.06,72.79
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,180.43,105.21
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,235.62,147.8
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,290.42,195.02
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,342.92,241.7
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,394.5,287.58
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,443.77,331.44
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,491.18,372.74
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,535.23,409.72
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,576.77,443.65
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,613.09,473.66
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,646.38,500.77
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,673.57,523.14
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,703.37,546.87
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,459.28,364.27
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,137.7,106.43
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,280.51,224.73
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,422.1,337.72
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,404.86,325.21
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,385.91,311.92
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,512.92,414.93
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,627.84,502.33
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,571.06,457.74
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,511.8,410.47
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,425.16,339.61
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,338.59,262.32
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,174.98,51.04
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,13.4,0.0
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,28.74,18.59
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,38.33,28.19
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,47.88,37.12
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,56.84,45.3
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,65.39,52.9
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,71.49,58.15
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,77.5,63.2
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,75.65,61.28
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,74.35,59.85
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,76.75,61.65
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,79.12,63.42
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,87.12,70.0
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,88.54,70.9
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,127.01,76.91
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,182.03,107.7
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,236.03,148.28
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,289.92,193.33
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,342.44,238.63
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,394.01,283.03
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,427.65,315.57
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,446.73,335.17
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,479.33,362.01
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,510.05,386.72
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,576.94,438.11
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,639.83,486.19
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,666.49,507.96
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,689.75,527.41
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,679.58,521.47
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,660.11,508.94
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,685.34,529.43
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,708.14,546.9
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,693.59,538.3
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,675.21,527.15
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,636.98,500.7
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,595.06,470.75
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,535.47,426.35
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,472.35,377.13
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,380.51,302.92
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,290.7,223.31
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,151.17,31.97
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,13.74,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,27.45,17.22
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,38.78,28.33
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,47.97,36.85
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,54.4,42.75
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,60.82,48.44
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,64.4,51.47
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,68.03,54.45
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,70.69,56.52
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,73.35,58.56
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,80.77,64.56
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,82.11,65.28
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,83.6,66.27
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,85.11,67.27
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,121.44,72.01
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,176.81,102.4
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,232.16,144.13
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,287.3,190.78
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,342.42,238.34
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,394.24,283.59
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,443.76,327.34
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,491.36,368.54
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,535.42,405.33
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,577.0,439.12
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,613.72,469.28
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,647.39,496.54
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,675.45,518.2
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,700.07,536.92
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,724.39,555.4
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,738.96,566.05
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,745.69,571.66
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,748.5,574.66
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,739.86,569.68
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,727.32,561.81
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,702.08,543.83
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,673.27,522.65
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,628.84,490.84
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,576.56,451.01
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,492.22,384.14
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,408.38,308.33
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,210.23,29.33
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,11.16,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,23.02,13.42
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,29.66,20.41
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,36.44,26.76
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,40.87,30.89
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,45.36,34.91
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,53.17,41.67
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,56.94,44.73
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,60.07,47.17
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,63.09,49.46
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,65.2,50.93
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,67.21,52.3
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,69.0,53.59
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,70.7,54.81
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,108.46,59.35
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,167.93,90.5
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,226.46,133.51
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,284.39,181.51
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,341.5,230.77
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,397.07,278.6
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,448.94,323.23
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,498.77,365.14
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,544.67,402.42
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,587.89,436.57
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,627.12,467.45
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,663.22,495.32
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,693.26,518.34
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,719.71,538.45
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,739.82,553.86
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,756.1,566.43
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,764.38,572.61
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,768.75,576.29
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,762.88,572.44
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,761.55,571.61
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,737.67,555.72
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,710.22,536.85
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,662.62,503.67
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,612.26,466.22
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,525.39,399.25
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,438.14,321.4
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,223.33,11.32
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,11.05,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,24.71,14.46
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,31.66,21.92
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,38.73,28.53
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,43.87,33.27
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,49.03,37.86
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,52.35,40.6
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,55.67,43.26
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,58.44,45.46
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,67.47,53.05
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,70.17,54.99
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,72.75,56.81
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,74.46,58.02
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,76.1,59.16
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,111.49,63.04
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,170.24,93.39
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,228.25,135.87
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,285.76,183.7
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,340.99,231.89
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,395.15,279.48
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,446.88,325.19
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,496.65,368.46
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,542.54,407.85
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,585.76,444.3
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,624.82,476.77
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,660.78,506.29
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,690.72,531.07
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,717.11,552.93
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,737.2,569.86
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,753.51,583.49
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,760.51,589.6
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,763.57,593.02
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,765.47,595.88
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,755.67,590.06
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,730.81,572.94
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,702.34,552.36
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,653.37,516.43
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,601.5,475.87
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,513.0,404.34
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,423.88,320.94
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,221.14,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,11.02,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,23.38,13.11
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,30.54,20.9
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,37.83,27.7
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,58.83,46.43
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,79.93,65.02
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,92.36,75.61
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,104.46,85.68
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,109.36,89.53
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,116.24,95.02
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,89.46,71.69
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,74.37,58.48
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,108.61,87.37
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,164.71,134.13
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,129.32,88.19
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,167.68,93.03
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,225.04,135.62
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,281.86,183.99
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,336.84,233.13
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,390.2,281.24
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,440.48,326.82
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,488.75,369.94
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,532.71,408.07
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,574.01,443.13
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,610.98,474.7
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,644.78,503.18
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,672.53,526.73
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,696.7,547.23
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,713.68,561.4
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,726.84,571.69
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,737.75,580.62
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,737.69,581.52
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,728.29,576.08
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,714.99,567.58
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,682.96,543.81
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,653.09,520.92
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,599.93,479.95
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,544.63,435.1
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,444.3,352.65
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,344.52,260.87
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,177.04,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,14.16,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,26.46,14.85
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,39.02,27.63
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,51.64,39.11
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,60.32,47.03
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,68.93,54.69
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,72.87,58.12
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,79.5,63.78
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,83.1,66.89
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,86.71,69.97
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,85.37,68.63
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,84.32,67.57
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,43.43,32.11
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,7.64,0.98
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,106.36,79.83
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,207.06,154.78
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,168.5,127.49
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,110.62,85.26
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,165.19,128.63
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,224.92,175.99
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,202.81,158.97
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,173.34,135.76
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,248.12,195.45
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,336.97,265.94
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,299.66,237.12
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,265.43,210.2
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,265.54,210.98
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,265.46,211.59
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,232.52,185.7
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,183.21,146.09
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,168.33,134.28
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,153.01,121.98
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,139.05,110.94
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,124.9,99.58
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,423.9,355.71
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,664.14,550.78
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,610.88,506.9
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,555.24,459.76
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,473.48,388.53
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,392.37,305.54
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,199.38,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,9.44,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,22.26,12.2
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,29.0,20.42
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,35.91,27.23
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,40.46,31.64
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,48.78,39.35
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,53.14,43.19
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,57.38,46.81
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,60.62,49.54
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,63.74,52.12
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,65.91,53.73
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,67.99,55.22
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,69.86,56.75
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,71.63,58.2
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,102.29,60.39
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,164.15,91.63
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,225.58,137.79
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,286.45,190.5
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,345.26,244.31
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,402.54,297.12
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,457.01,347.52
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,509.41,395.19
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,557.61,437.6
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,603.03,476.55
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,644.08,511.82
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,681.83,543.73
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,714.03,570.97
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,742.54,594.96
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,764.84,612.82
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,783.19,627.03
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,790.69,633.6
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,794.02,637.26
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,788.85,635.3
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,779.77,630.31
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,764.75,619.59
