Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,737.93,599.19
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,689.72,561.57
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,638.39,518.84
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,547.54,441.91
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,455.44,348.87
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,230.05,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,9.44,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,22.18,11.81
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,29.31,20.73
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,36.6,27.87
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,41.08,32.24
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,45.63,36.49
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,53.85,43.87
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,58.38,47.75
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,61.59,50.34
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,64.67,52.78
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,67.17,54.64
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,69.55,56.4
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,71.39,57.77
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,73.13,59.06
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,101.36,60.72
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,162.49,90.59
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,222.42,134.89
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,281.74,185.86
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,338.98,237.59
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,394.91,288.57
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,448.39,337.53
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,499.77,383.76
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,547.42,425.31
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,592.33,463.52
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,632.7,498.01
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,669.83,529.29
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,701.37,554.99
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,729.25,577.5
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,750.19,594.77
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,767.19,608.26
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,775.42,615.51
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,779.59,619.95
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,774.26,617.77
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,765.09,612.61
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,749.27,601.31
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,721.73,580.49
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,673.35,544.75
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,621.96,503.92
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,531.67,428.36
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,440.53,336.2
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,221.99,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,9.83,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,20.93,10.13
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,28.56,19.69
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,39.4,29.97
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,44.45,34.85
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,49.58,39.6
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,52.86,42.44
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,56.17,45.19
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,58.9,47.35
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,61.6,49.43
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,70.26,56.64
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,72.87,58.43
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,74.59,59.67
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,76.23,60.85
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,100.72,61.53
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,158.35,88.57
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,215.3,129.61
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,271.79,177.1
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,325.91,225.42
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,378.95,273.41
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,429.43,319.58
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,477.89,363.31
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,522.5,402.3
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,564.42,438.12
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,601.42,470.18
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,635.26,499.17
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,663.48,523.4
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,688.13,544.55
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,706.31,560.35
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,720.73,571.93
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,731.18,580.7
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,730.84,581.54
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,721.89,576.43
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,709.04,568.22
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,680.25,546.76
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,647.81,521.83
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,601.41,486.11
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,547.24,441.96
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,454.18,364.21
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,362.13,273.38
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,182.69,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,4.33,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,8.35,0.17
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,17.14,9.02
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,25.96,17.08
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,35.97,26.15
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,45.67,34.85
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,54.88,42.92
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,64.01,50.79
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,95.62,78.08
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,122.34,100.74
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,104.5,84.99
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,82.21,65.53
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,87.32,69.64
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,92.39,73.67
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,89.25,67.51
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,86.05,64.68
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,109.01,83.11
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,132.25,101.66
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,156.31,120.55
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,181.92,140.74
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,184.73,143.05
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,187.45,145.35
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,128.09,98.23
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,66.24,48.43
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,100.64,76.37
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,136.61,105.41
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,164.85,128.37
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,195.64,153.4
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,119.45,92.31
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,46.01,32.31
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,25.98,15.89
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.27,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.51,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.13,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,9.44,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,20.02,8.0
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,27.24,18.18
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,37.62,28.06
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,43.15,33.35
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,48.73,38.49
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,51.7,41.04
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,54.74,43.55
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,57.54,45.87
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,60.33,48.13
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,68.71,55.19
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,71.08,56.9
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,72.88,58.33
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,74.59,59.69
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,94.91,59.28
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,153.4,85.19
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,211.53,126.39
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,269.23,174.62
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,324.57,223.94
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,378.85,273.01
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,430.82,320.34
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,480.84,365.15
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,527.53,405.6
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,571.66,442.87
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,610.41,475.8
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,646.0,505.55
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,676.74,531.03
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,703.96,553.41
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,723.93,569.96
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,740.05,582.23
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,748.06,588.69
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,752.13,592.4
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,746.34,589.46
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,744.67,589.34
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,720.63,571.28
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,692.98,549.83
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,643.68,512.53
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,591.57,470.56
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,501.58,396.6
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,411.03,304.6
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,206.13,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,9.05,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,19.15,6.63
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,27.52,18.35
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,35.95,26.46
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,41.74,31.97
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,47.57,37.32
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,56.6,45.38
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,61.59,49.69
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,64.48,51.94
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,67.36,54.14
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,70.34,56.39
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,73.26,58.56
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,75.03,59.84
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,76.8,61.11
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,94.89,61.09
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,151.57,86.25
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,206.92,124.77
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,262.07,170.02
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,318.19,218.67
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,369.64,264.29
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,419.08,308.67
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,466.75,350.83
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,510.11,388.15
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,553.17,424.11
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,590.27,455.43
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,624.32,483.83
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,651.95,506.94
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,675.97,527.03
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,693.36,541.83
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,706.93,553.64
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,710.6,557.19
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,710.22,557.93
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,699.2,550.91
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,689.46,544.61
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,658.48,521.18
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,624.12,494.52
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,568.87,452.98
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,511.19,407.19
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,412.21,326.14
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,313.69,231.29
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,122.47,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,10.23,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,19.67,5.71
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,31.0,20.83
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,42.33,31.53
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,55.29,43.33
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,68.59,55.21
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,80.62,65.75
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,92.42,75.88
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,79.85,64.76
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,62.67,49.61
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,49.46,37.93
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,35.98,26.02
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,98.93,80.71
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,151.05,125.11
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,95.65,73.64
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,25.27,15.51
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,51.11,37.04
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,76.85,58.29
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,73.17,55.2
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,69.35,52.02
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,58.11,42.72
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,46.88,33.43
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,65.86,49.16
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,84.92,64.91
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,109.1,84.82
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,134.37,105.57
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,130.95,102.88
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,127.51,100.23
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,102.76,80.22
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,77.85,59.84
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,82.19,63.64
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,87.12,67.93
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,77.36,59.89
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,67.49,51.72
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,260.72,217.93
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,424.29,352.73
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,364.45,302.67
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,303.96,251.26
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,231.07,187.87
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,155.77,115.51
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,50.59,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,9.44,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,18.03,3.82
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,32.28,22.3
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,46.43,35.79
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,58.96,47.48
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,71.25,58.7
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,78.32,64.86
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,83.77,69.4
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,99.84,83.31
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,113.79,95.13
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,126.28,105.34
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,141.76,117.93
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,143.26,118.68
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,148.29,122.46
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,161.19,124.17
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,193.03,142.43
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,222.29,162.63
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,253.69,186.87
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,281.1,209.32
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,308.78,232.36
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,346.5,262.4
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,394.69,300.91
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,457.49,349.54
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,524.23,401.33
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,384.64,299.56
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,178.16,138.4
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,170.14,132.87
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,161.76,126.42
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,152.62,119.35
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,143.24,112.04
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,190.09,150.97
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,228.96,183.19
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,211.58,169.85
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,193.58,155.95
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,170.85,137.63
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,147.38,118.33
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,119.99,95.44
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,91.48,71.11
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,53.65,38.81
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,24.08,12.65
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,9.05,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,18.91,2.7
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,29.55,19.55
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,40.16,29.78
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,46.39,35.72
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,52.67,41.48
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,73.3,59.7
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,94.53,78.11
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,104.3,86.36
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,113.78,94.25
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,104.92,86.16
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,98.13,79.93
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,117.51,96.27
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,136.29,111.92
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,154.25,120.47
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,184.92,140.74
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,185.78,142.26
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,177.14,137.27
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,140.55,108.22
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,99.46,75.36
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,89.53,67.34
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,79.35,59.1
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,78.63,58.42
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,77.9,57.74
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,206.1,161.34
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,337.81,266.19
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,357.36,282.69
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,377.81,300.25
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,383.52,306.09
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,403.83,323.25
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,521.9,420.38
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,636.72,513.57
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,620.18,502.45
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,599.91,488.4
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,564.17,460.69
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,525.03,429.5
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,461.06,377.83
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,401.39,327.32
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,307.7,246.44
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,216.53,157.45
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,73.09,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,9.05,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,17.43,0.19
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,28.09,17.61
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,38.81,27.8
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,47.8,36.02
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,59.62,46.5
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,65.65,51.74
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,71.62,56.8
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,70.97,56.13
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,70.62,55.71
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,72.47,57.05
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,68.92,53.75
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,70.54,55.02
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,79.41,62.46
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,87.57,69.14
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,144.18,79.4
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,201.49,117.31
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,258.63,163.67
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,303.32,211.99
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,328.33,242.74
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,393.01,292.46
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,469.56,354.0
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,516.39,395.86
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,560.87,435.02
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,599.81,469.09
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,635.63,500.04
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,666.25,526.57
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,693.32,549.98
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,712.75,567.99
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,728.31,582.0
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,610.07,490.88
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,442.49,358.13
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,600.31,486.99
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,730.08,586.81
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,704.3,565.52
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,674.83,541.96
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,622.72,502.25
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,567.56,457.42
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,479.37,382.51
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,384.57,282.62
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,157.38,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,8.26,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,17.33,0.0
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,26.45,16.8
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,35.68,25.89
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,41.81,31.76
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,48.01,37.48
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,67.3,54.6
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,89.74,74.17
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,73.79,59.75
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,68.0,54.32
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,98.78,80.67
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,136.45,112.32
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,102.31,82.75
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,78.19,61.87
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,85.53,67.77
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,141.77,80.28
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,196.89,116.24
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,251.99,160.2
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,307.83,207.34
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,359.87,252.46
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,410.02,297.03
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,458.46,339.44
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,503.43,378.24
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,546.11,414.28
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,583.62,446.01
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,618.13,474.86
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,648.22,499.25
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,675.02,520.81
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,694.07,538.27
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,715.8,557.21
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,724.93,565.36
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,730.18,570.88
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,723.22,566.82
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,712.31,559.66
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,686.4,541.05
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,656.84,518.85
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,603.8,479.63
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,547.73,435.5
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,460.5,363.77
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,366.25,266.89
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,148.46,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
