Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,7.47,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,15.84,0.0
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,25.17,15.83
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,33.3,24.16
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,38.55,29.31
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,43.91,34.36
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,47.07,37.17
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,50.31,39.94
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,58.49,47.14
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,62.05,50.13
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,64.03,51.66
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,65.92,53.11
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,67.89,54.61
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,69.76,56.03
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,74.05,59.56
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,133.72,72.31
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,193.85,111.87
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,253.65,160.92
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,311.18,212.1
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,367.6,263.51
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,421.68,313.41
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,473.8,360.85
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,522.39,403.68
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,568.41,443.21
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,609.79,478.95
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,648.0,511.39
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,681.36,539.71
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,711.17,564.86
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,733.49,584.13
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,751.89,599.0
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,761.79,607.45
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,767.64,613.04
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,764.22,611.88
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,756.94,607.66
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,734.97,592.03
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,717.08,578.49
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,670.16,541.84
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,620.34,500.3
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,530.94,424.42
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,441.19,324.39
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,191.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,7.08,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,14.96,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,23.83,14.76
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,32.81,23.93
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,41.57,32.32
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,47.57,38.01
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,52.43,42.39
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,57.25,46.59
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,60.32,49.1
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,63.38,51.53
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,65.86,53.41
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,68.31,55.23
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,69.91,56.4
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,71.49,57.56
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,81.28,65.75
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,137.79,78.79
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,193.81,115.04
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,249.53,160.29
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,303.48,207.88
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,356.55,255.96
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,406.99,302.47
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,455.59,346.81
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,500.6,386.69
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,543.16,423.54
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,581.5,457.01
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,616.86,487.47
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,646.17,512.78
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,672.03,535.05
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,691.49,552.21
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,713.6,570.92
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,721.36,577.86
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,725.15,581.93
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,717.4,577.22
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,705.67,569.3
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,680.19,549.69
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,650.99,526.43
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,598.0,486.11
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,550.7,447.45
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,457.56,368.59
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,365.32,270.33
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,148.05,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,12.82,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,26.51,16.56
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,39.93,29.87
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,53.65,42.8
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,67.12,55.33
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,78.89,66.0
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,90.42,76.23
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,100.84,85.27
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,113.26,95.93
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,125.12,105.77
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,136.73,115.23
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,130.46,109.31
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,127.37,106.22
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,118.54,98.02
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,122.84,96.65
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,97.25,75.48
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,69.32,52.32
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,107.82,83.85
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,146.63,115.21
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,160.55,126.62
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,175.42,138.94
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,110.39,86.07
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,43.0,30.38
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,43.76,31.07
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,44.52,31.74
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,74.08,56.47
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,105.48,82.62
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,189.89,153.82
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,276.57,226.24
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,164.65,134.04
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,36.74
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,44.42,32.35
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,39.01,27.87
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,33.62,23.28
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,28.23,18.65
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,22.48,13.67
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,16.73,8.64
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,11.39,3.89
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.15,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,16.75,9.73
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,29.79,21.62
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,18.3,11.08
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,6.86,0.6
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,7.24,0.94
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,7.63,1.28
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,63.45,51.57
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,114.72,92.56
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,117.05,94.37
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,119.3,96.18
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,97.56,77.75
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,74.66,58.29
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,42.62,30.95
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.56
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,11.09,3.9
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,11.47,4.23
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,86.64,68.67
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,166.3,135.98
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,133.45,108.38
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,99.63,79.84
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,66.54,51.77
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,35.21,24.9
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,37.89,27.29
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,40.57,29.69
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,36.71,26.41
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,32.85,23.11
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,28.23,19.1
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,23.63,15.06
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,18.64,10.68
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,13.68,6.25
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,9.48,2.44
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,5.3,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,2.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.27,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,7.2,0.26
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,12.15,5.19
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,17.88,10.59
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,23.63,15.98
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,29.39,21.27
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,35.16,26.5
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,22.49,14.91
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,9.89,3.38
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,21.75,14.11
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,33.66,24.79
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,31.75,23.0
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,21.24
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,29.42
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.75
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,84.99,66.88
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,119.96,96.4
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,142.36,114.77
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,166.08,134.24
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,152.52,123.18
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,137.59,110.91
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,118.64,94.94
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,98.94,78.32
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,109.56,87.34
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,120.62,96.73
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,131.72,106.24
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,143.72,116.55
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,139.53,113.23
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,135.4,109.98
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,93.87,74.97
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,53.71,40.71
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,47.9,35.9
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,42.1,31.02
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,35.93,25.7
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,29.77,20.33
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,23.63,14.91
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,17.5,9.45
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,12.15,4.64
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.54,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.39,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,3.4,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,6.06,0.0
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,9.1,2.64
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,12.15,5.52
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,15.21,8.36
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,18.27,11.16
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,21.34,13.97
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,24.42,16.75
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,27.11,19.12
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,29.81,21.48
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,22.92,15.18
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.91
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,95.85,80.34
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,167.13,133.99
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,153.41,122.77
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,134.56,108.39
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,124.41,99.83
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,113.35,90.49
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,130.94,105.09
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,149.32,120.32
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,171.0,138.23
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,194.43,157.67
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,174.66,141.6
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,153.37,124.17
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,150.9,122.17
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,148.46,120.17
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,159.15,129.53
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,171.09,140.0
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,128.64,104.49
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,85.46,67.84
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,76.61,60.48
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,67.69,52.95
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,349.07,298.38
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,586.82,491.47
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,530.84,443.54
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,472.21,393.23
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,388.69,319.39
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,306.2,229.99
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,119.37,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,12.59,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,21.66,11.79
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,30.32,21.44
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,38.93,29.76
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,45.02,35.57
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,48.83,39.13
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,52.71,42.62
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,55.56,45.08
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,58.41,47.48
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,60.71,49.34
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,69.35,56.88
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,98.03,82.19
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,133.77,113.37
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,140.07,118.44
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,170.17,126.76
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,170.57,129.72
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,147.69,118.44
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,133.5,106.57
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,117.73,93.39
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,114.6,90.77
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,111.31,88.03
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,114.08,90.18
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,116.93,92.42
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,137.11,109.25
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,158.62,127.19
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,106.76,84.29
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,55.31,41.21
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,53.75,40.07
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,52.18,38.91
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,53.33,39.98
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,54.48,41.07
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,48.67,36.27
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,42.87,31.43
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,319.73,274.11
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,564.43,475.99
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,504.85,425.24
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,442.78,371.88
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,342.89,284.2
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,245.68,185.58
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,87.27,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,11.8,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,23.1,12.76
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,33.92,24.75
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,40.76,31.56
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,47.65,38.16
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,52.67,42.84
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,57.67,47.36
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,61.39,50.6
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,65.09,53.75
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,67.85,55.89
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,76.36,63.13
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,91.93,76.8
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,130.02,110.08
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,139.39,117.73
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,159.21,127.1
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,186.73,141.8
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,234.41,172.77
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,265.39,199.09
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,295.26,225.09
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,311.16,241.17
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,322.59,253.07
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,334.41,263.87
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,349.83,277.19
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,356.09,283.48
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,360.67,288.31
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,304.93,244.98
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,228.92,184.14
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,360.17,292.39
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,489.38,394.68
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,380.49,307.84
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,248.82,201.74
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,232.87,190.21
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,216.22,177.25
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,413.1,338.91
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,568.42,456.17
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,511.08,412.84
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,451.1,367.01
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,358.99,291.3
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,269.92,202.01
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,100.93,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,17.46,8.02
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,29.12,20.62
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,43.29,34.25
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,57.28,47.61
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,69.98,59.51
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,82.57,71.1
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,68.15,57.7
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,51.38,42.1
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,84.3,72.22
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,114.74,99.66
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,107.95,93.26
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,100.58,86.38
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,120.88,104.6
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,142.3,117.86
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,160.98,132.48
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,188.54,154.75
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,188.65,155.59
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,186.31,154.35
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,214.46,178.14
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,246.5,205.7
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,300.14,251.03
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,365.61,307.18
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,341.27,288.33
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,318.61,270.04
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,301.04,255.87
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,268.0,228.22
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,233.47,198.87
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,196.01,166.52
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,165.97,140.82
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,148.46,125.79
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,135.28,114.47
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,121.92,102.87
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,105.4,88.29
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,88.64,73.31
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,71.41,57.92
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,53.52,41.7
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,36.43,26.03
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,17.57,8.37
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,9.05,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.0,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,182.0,13.0,2.6,-2.0,19.0,10.23,0.0
2016,12,9,7,45,334.0,24.5,2.85,-1.5,58.0,20.37,10.15
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,30.23,21.89
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,36.15,27.99
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,45.71,37.21
2016,12,9,8,45,324.5,76.0,3.45,0.5,147.0,55.73,46.68
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,74.19,63.83
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,85.08,73.72
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,95.86,83.36
2016,12,9,9,45,5.5,146.0,3.2,2.5,148.5,105.0,91.36
2016,12,9,10,0,8.0,159.0,3.1,3.0,163.0,114.03,99.17
2016,12,9,10,15,10.0,170.0,2.95,3.0,175.0,121.71,105.88
2016,12,9,10,30,12.0,181.0,2.8,3.0,187.0,129.28,112.45
2016,12,9,10,45,13.0,189.5,2.65,3.5,196.5,135.21,117.32
2016,12,9,11,0,14.0,198.0,2.5,4.0,206.0,142.84,117.84
2016,12,9,11,15,472.0,139.5,2.3,4.5,411.0,150.43,103.73
2016,12,9,11,30,930.0,81.0,2.1,5.0,616.0,231.17,149.67
2016,12,9,11,45,934.5,81.0,1.95,5.5,627.0,285.85,198.3
2016,12,9,12,0,939.0,81.0,1.8,6.0,638.0,339.61,247.99
2016,12,9,12,15,939.5,81.0,1.65,6.0,640.0,390.88,296.15
2016,12,9,12,30,940.0,81.0,1.5,6.0,642.0,440.4,341.93
2016,12,9,12,45,937.5,81.0,1.4,6.5,636.0,486.67,383.36
2016,12,9,13,0,935.0,81.0,1.3,7.0,630.0,530.53,421.42
2016,12,9,13,15,930.0,80.0,1.2,7.0,615.5,569.59,455.23
2016,12,9,13,30,925.0,79.0,1.1,7.0,601.0,605.69,485.68
2016,12,9,13,45,916.0,78.0,1.05,7.0,579.0,636.32,511.55
2016,12,9,14,0,907.0,77.0,1.0,7.0,557.0,663.52,534.24
2016,12,9,14,15,894.5,75.5,1.0,7.0,527.0,684.41,552.33
2016,12,9,14,30,882.0,74.0,1.0,7.0,497.0,701.59,567.44
2016,12,9,14,45,854.0,74.5,1.0,7.0,459.5,712.9,577.21
2016,12,9,15,0,826.0,75.0,1.0,7.0,422.0,713.84,578.99
2016,12,9,15,15,798.5,71.5,1.05,7.0,380.0,706.32,575.23
2016,12,9,15,30,771.0,68.0,1.1,7.0,338.0,694.75,568.31
2016,12,9,15,45,731.5,63.5,1.15,7.0,292.0,668.95,550.17
2016,12,9,16,0,692.0,59.0,1.2,7.0,246.0,639.34,528.2
2016,12,9,16,15,630.0,53.0,1.1,6.0,198.5,594.46,493.26
2016,12,9,16,30,568.0,47.0,1.0,5.0,151.0,540.98,449.11
2016,12,9,16,45,464.5,38.0,0.9,4.5,105.5,450.11,371.05
2016,12,9,17,0,361.0,29.0,0.8,4.0,60.0,359.78,275.63
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.0,145.77,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,49.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,98.0,13.0,1.4,1.0,16.0,10.23,0.0
2016,12,10,7,45,235.5,27.5,1.7,1.5,52.0,22.64,11.26
