Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,0,373.0,42.0,2.0,2.0,88.0,34.68,25.57
2016,12,10,8,15,459.0,51.5,2.1,2.5,133.5,42.25,33.23
2016,12,10,8,30,545.0,61.0,2.2,3.0,179.0,49.86,40.6
2016,12,10,8,45,272.5,73.0,2.3,3.5,132.0,53.15,43.77
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,63.18,52.99
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,81.97,70.07
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,100.26,86.42
2016,12,10,9,45,395.5,115.5,2.75,6.0,290.5,80.93,68.42
2016,12,10,10,0,776.0,91.0,2.9,7.0,435.0,77.94,65.33
2016,12,10,10,15,388.0,119.0,2.95,7.0,291.0,81.91,68.76
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,107.7,91.7
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.0,122.99,104.91
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,139.46,113.48
2016,12,10,11,15,6.0,180.0,3.35,8.0,183.0,132.85,107.8
2016,12,10,11,30,0.0,167.0,3.4,8.0,167.0,124.56,100.96
2016,12,10,11,45,2.0,176.0,3.5,8.5,177.5,132.34,107.18
2016,12,10,12,0,4.0,185.0,3.6,9.0,188.0,140.5,113.72
2016,12,10,12,15,4.0,185.5,3.65,9.0,188.0,142.15,115.1
2016,12,10,12,30,4.0,186.0,3.7,9.0,188.0,143.77,116.49
2016,12,10,12,45,7.0,193.5,3.75,9.5,197.5,152.07,123.25
2016,12,10,13,0,10.0,201.0,3.8,10.0,207.0,160.94,130.51
2016,12,10,13,15,8.5,195.5,3.8,10.0,200.5,157.58,127.85
2016,12,10,13,30,7.0,190.0,3.8,10.0,194.0,154.0,125.03
2016,12,10,13,45,3.5,143.0,3.85,10.5,145.0,114.33,91.72
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,74.17,57.74
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,81.32,63.96
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,88.95,70.57
2016,12,10,14,45,379.0,100.5,3.9,11.0,259.5,395.93,335.09
2016,12,10,15,0,758.0,88.0,3.9,11.0,406.0,681.29,566.75
2016,12,10,15,15,728.5,84.0,3.8,10.5,365.0,671.58,559.26
2016,12,10,15,30,699.0,80.0,3.7,10.0,324.0,658.05,550.39
2016,12,10,15,45,663.0,73.5,3.6,10.0,280.0,632.92,530.92
2016,12,10,16,0,627.0,67.0,3.5,10.0,236.0,604.4,507.92
2016,12,10,16,15,563.0,60.0,3.1,9.0,189.5,550.51,464.07
2016,12,10,16,30,499.0,53.0,2.7,8.0,143.0,493.92,415.7
2016,12,10,16,45,397.5,42.0,2.35,7.5,100.0,402.49,335.27
2016,12,10,17,0,296.0,31.0,2.0,7.0,57.0,311.63,240.67
2016,12,10,17,15,148.0,15.5,2.0,6.5,28.5,157.75,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,9.44,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,50.5,19.78,8.2
2016,12,11,8,0,412.0,36.0,4.3,10.0,86.0,29.88,20.43
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.0,36.46,26.94
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,43.12,33.22
2016,12,11,8,45,630.0,58.0,5.2,11.5,221.5,47.94,37.68
2016,12,11,9,0,680.0,64.0,5.5,12.0,267.0,52.77,42.0
2016,12,11,9,15,715.0,68.0,5.55,12.5,310.0,60.54,48.84
2016,12,11,9,30,750.0,72.0,5.6,13.0,353.0,63.91,51.67
2016,12,11,9,45,375.0,88.5,5.65,13.5,229.0,63.59,51.16
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,78.9,64.47
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,84.72,69.3
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,90.48,74.06
2016,12,11,10,45,7.5,160.0,5.85,15.5,164.0,116.66,96.52
2016,12,11,11,0,15.0,199.0,5.9,16.0,207.0,143.23,113.41
2016,12,11,11,15,16.0,205.5,5.9,16.0,214.5,150.53,118.95
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,157.92,124.78
2016,12,11,11,45,82.0,246.0,5.95,16.5,294.5,196.12,153.06
2016,12,11,12,0,147.0,280.0,6.0,17.0,367.0,246.62,191.93
2016,12,11,12,15,334.0,244.0,5.95,17.0,442.5,300.23,231.56
2016,12,11,12,30,521.0,208.0,5.9,17.0,518.0,372.76,288.79
2016,12,11,12,45,521.0,205.5,5.85,17.5,513.5,403.01,315.75
2016,12,11,13,0,521.0,203.0,5.8,18.0,509.0,431.86,341.12
2016,12,11,13,15,274.5,213.0,5.7,18.0,374.0,332.84,265.75
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,193.16,153.35
2016,12,11,13,45,121.0,231.5,5.5,18.5,296.0,281.13,225.56
2016,12,11,14,0,214.0,240.0,5.4,19.0,353.0,357.87,288.04
2016,12,11,14,15,128.5,219.0,5.15,18.5,286.0,293.91,237.05
2016,12,11,14,30,43.0,198.0,4.9,18.0,219.0,209.4,168.26
2016,12,11,14,45,21.5,114.5,4.65,18.0,125.0,114.17,90.29
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,14.31
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,12.46
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,10.56
2016,12,11,15,45,0.0,21.5,3.95,16.5,21.5,16.36,8.32
2016,12,11,16,0,0.0,18.0,3.8,16.0,18.0,13.68,6.05
2016,12,11,16,15,259.0,34.5,3.65,15.5,82.0,276.63,234.16
2016,12,11,16,30,518.0,51.0,3.5,15.0,146.0,506.02,418.03
2016,12,11,16,45,413.0,41.0,3.35,15.0,102.5,413.11,336.37
2016,12,11,17,0,308.0,31.0,3.2,15.0,59.0,320.57,242.47
2016,12,11,17,15,154.0,15.5,3.1,14.5,29.5,162.46,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,8.65,0.0
2016,12,12,7,45,276.0,23.0,3.55,5.5,50.0,18.98,7.32
2016,12,12,8,0,425.0,35.0,3.7,6.0,86.0,29.14,20.1
2016,12,12,8,15,509.5,42.5,3.7,6.5,131.0,35.37,26.4
2016,12,12,8,30,594.0,50.0,3.7,7.0,176.0,41.7,32.48
2016,12,12,8,45,647.0,55.5,3.7,7.5,222.0,46.25,36.76
2016,12,12,9,0,700.0,61.0,3.7,8.0,268.0,55.01,44.73
2016,12,12,9,15,734.5,65.0,3.55,8.5,311.5,58.47,47.76
2016,12,12,9,30,769.0,69.0,3.4,9.0,355.0,61.92,50.7
2016,12,12,9,45,793.0,71.5,3.25,9.5,394.0,64.06,52.42
2016,12,12,10,0,817.0,74.0,3.1,10.0,433.0,66.21,54.11
2016,12,12,10,15,833.5,76.0,2.95,10.5,466.5,67.85,55.34
2016,12,12,10,30,850.0,78.0,2.8,11.0,500.0,69.48,56.56
2016,12,12,10,45,861.5,80.0,2.65,11.5,526.5,70.99,57.68
2016,12,12,11,0,873.0,82.0,2.5,12.0,553.0,104.58,62.33
2016,12,12,11,15,880.0,83.0,2.3,12.5,571.5,165.5,96.9
2016,12,12,11,30,887.0,84.0,2.1,13.0,590.0,219.55,137.58
2016,12,12,11,45,896.5,82.0,1.95,13.5,602.0,271.6,182.08
2016,12,12,12,0,906.0,80.0,1.8,14.0,614.0,323.21,228.26
2016,12,12,12,15,907.0,80.5,1.55,14.0,617.0,373.41,273.93
2016,12,12,12,30,908.0,81.0,1.3,14.0,620.0,422.01,317.31
2016,12,12,12,45,905.5,80.5,1.05,14.5,614.0,466.46,355.37
2016,12,12,13,0,903.0,80.0,0.8,15.0,608.0,508.57,389.75
2016,12,12,13,15,898.0,79.5,0.75,15.0,594.5,546.9,421.96
2016,12,12,13,30,893.0,79.0,0.7,15.0,581.0,582.41,451.11
2016,12,12,13,45,883.5,78.0,0.7,15.5,559.5,611.81,474.71
2016,12,12,14,0,874.0,77.0,0.7,16.0,538.0,637.86,495.31
2016,12,12,14,15,861.0,75.5,0.75,16.0,509.5,657.7,512.56
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,679.84,531.09
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.0,686.87,539.1
2016,12,12,15,0,803.0,72.0,1.0,16.0,409.0,689.87,543.48
2016,12,12,15,15,776.5,69.0,0.95,15.5,368.5,683.63,540.51
2016,12,12,15,30,750.0,66.0,0.9,15.0,328.0,673.5,534.62
2016,12,12,15,45,709.5,62.0,0.85,15.0,283.5,647.75,515.95
2016,12,12,16,0,669.0,58.0,0.8,15.0,239.0,618.27,493.83
2016,12,12,16,15,609.0,52.0,0.8,14.5,193.0,574.93,461.37
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,523.48,420.46
2016,12,12,16,45,447.5,37.0,0.85,13.5,103.0,434.71,347.84
2016,12,12,17,0,346.0,28.0,0.9,13.0,59.0,346.69,260.65
2016,12,12,17,15,173.0,14.0,0.95,12.5,29.5,174.97,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.5,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,67.0,11.0,2.7,9.0,12.0,8.65,0.0
2016,12,13,7,45,203.5,25.5,3.0,10.0,46.0,19.47,6.83
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,32.95,22.89
2016,12,13,8,15,428.0,50.0,3.3,11.5,124.0,40.92,30.74
2016,12,13,8,30,516.0,60.0,3.3,12.0,168.0,48.91,38.25
2016,12,13,8,45,577.0,66.0,3.3,12.5,214.0,53.53,42.53
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,58.23,46.72
2016,12,13,9,15,370.0,114.5,3.45,13.5,227.5,80.99,66.85
2016,12,13,9,30,102.0,157.0,3.6,14.0,195.0,105.71,88.38
2016,12,13,9,45,438.0,121.5,3.8,15.0,310.0,85.51,70.14
2016,12,13,10,0,774.0,86.0,4.0,16.0,425.0,74.26,59.89
2016,12,13,10,15,792.0,89.0,4.05,16.0,458.5,76.41,61.63
2016,12,13,10,30,810.0,92.0,4.1,16.0,492.0,78.55,63.37
2016,12,13,10,45,827.5,92.0,4.15,16.5,519.5,78.58,63.15
2016,12,13,11,0,845.0,92.0,4.2,17.0,547.0,108.05,65.6
2016,12,13,11,15,853.0,93.0,4.2,17.0,565.5,161.82,93.82
2016,12,13,11,30,861.0,94.0,4.2,17.0,584.0,215.74,134.1
2016,12,13,11,45,887.0,86.0,4.2,17.5,599.5,270.48,179.79
2016,12,13,12,0,913.0,78.0,4.2,18.0,615.0,321.55,225.03
2016,12,13,12,15,914.0,78.0,4.25,18.0,617.5,371.67,271.43
2016,12,13,12,30,915.0,78.0,4.3,18.0,620.0,420.15,316.17
2016,12,13,12,45,913.0,77.5,4.35,18.5,614.5,465.1,356.73
2016,12,13,13,0,911.0,77.0,4.4,19.0,609.0,507.74,394.45
2016,12,13,13,15,906.0,76.5,4.35,18.5,596.0,546.39,429.48
2016,12,13,13,30,901.0,76.0,4.3,18.0,583.0,582.19,461.63
2016,12,13,13,45,893.5,74.5,4.25,18.0,561.5,612.54,488.12
2016,12,13,14,0,886.0,73.0,4.2,18.0,540.0,639.61,511.67
2016,12,13,14,15,873.5,71.5,4.15,17.5,511.5,660.1,530.82
2016,12,13,14,30,861.0,70.0,4.1,17.0,483.0,676.96,546.99
2016,12,13,14,45,837.5,69.5,4.05,17.0,447.5,690.03,558.47
2016,12,13,15,0,814.0,69.0,4.0,17.0,412.0,693.23,561.84
2016,12,13,15,15,788.0,66.5,3.85,16.5,371.5,688.24,559.75
2016,12,13,15,30,762.0,64.0,3.7,16.0,331.0,679.36,554.54
2016,12,13,15,45,723.0,60.0,3.6,16.0,286.5,655.02,536.18
2016,12,13,16,0,684.0,56.0,3.5,16.0,242.0,627.0,514.21
2016,12,13,16,15,625.0,50.5,3.1,15.0,195.5,578.4,475.71
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,534.87,438.83
2016,12,13,16,45,462.5,36.5,2.35,13.0,105.0,445.25,362.52
2016,12,13,17,0,359.0,28.0,2.0,12.0,61.0,356.33,272.55
2016,12,13,17,15,179.5,14.0,2.05,11.5,30.5,180.16,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,179.0,24.5,2.25,4.5,45.5,18.67,5.92
2016,12,14,8,0,358.0,38.0,2.5,5.0,80.0,31.38,22.06
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,39.44,30.17
2016,12,14,8,30,535.0,58.0,2.2,6.0,169.0,47.51,37.92
2016,12,14,8,45,584.5,66.0,2.05,6.5,214.0,53.64,43.68
2016,12,14,9,0,634.0,74.0,1.9,7.0,259.0,59.71,49.22
2016,12,14,9,15,672.0,79.0,1.8,7.5,302.5,63.36,52.41
2016,12,14,9,30,710.0,84.0,1.7,8.0,346.0,67.01,55.53
2016,12,14,9,45,377.0,131.0,1.65,9.0,272.0,90.43,76.2
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,120.93,102.68
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,121.38,102.59
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,116.5,97.91
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,124.05,104.13
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,132.45,105.96
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,138.63,110.52
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,144.91,115.24
2016,12,14,11,45,4.5,178.5,1.6,13.5,181.0,134.44,106.55
2016,12,14,12,0,0.0,162.0,1.6,14.0,162.0,122.6,96.78
2016,12,14,12,15,2.0,173.5,1.55,14.0,175.0,132.48,104.82
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,142.84,113.24
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,160.29,127.19
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,179.1,142.23
2016,12,14,13,15,67.0,240.0,1.5,15.0,278.0,230.9,184.15
2016,12,14,13,30,115.0,261.0,1.5,15.0,325.0,283.04,226.18
2016,12,14,13,45,87.5,244.5,1.55,15.0,292.5,261.34,209.34
2016,12,14,14,0,60.0,228.0,1.6,15.0,260.0,236.69,190.06
2016,12,14,14,15,93.5,221.5,1.65,15.0,268.5,259.35,209.57
2016,12,14,14,30,127.0,215.0,1.7,15.0,277.0,297.92,241.64
2016,12,14,14,45,436.0,153.5,1.75,15.0,341.0,491.25,399.65
2016,12,14,15,0,745.0,92.0,1.8,15.0,405.0,672.07,541.24
2016,12,14,15,15,716.0,87.5,1.75,14.5,365.0,662.48,534.4
2016,12,14,15,30,687.0,83.0,1.7,14.0,325.0,649.06,526.02
2016,12,14,15,45,643.5,78.0,1.7,14.0,280.5,620.34,505.04
2016,12,14,16,0,600.0,73.0,1.7,14.0,236.0,588.01,480.51
2016,12,14,16,15,537.5,65.0,1.6,13.0,190.0,534.4,439.23
2016,12,14,16,30,475.0,57.0,1.5,12.0,144.0,477.95,393.41
2016,12,14,16,45,375.5,45.0,1.45,11.5,101.5,387.42,316.94
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,297.27,228.9
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,149.69,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.39,4.43
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,11.37
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,18.26
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,25.09
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,31.83
2016,12,15,9,15,0.0,66.0,3.15,6.0,66.0,50.59,41.03
2016,12,15,9,30,0.0,79.0,3.0,6.0,79.0,60.1,49.66
2016,12,15,9,45,0.0,82.5,2.95,6.5,82.5,62.91,52.0
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,65.66,54.27
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,78.15,65.29
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,90.4,75.98
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,104.08,87.83
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,117.94,95.27
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,126.78,102.44
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,136.08,109.97
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,158.36,127.68
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,181.86,146.39
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,186.31,150.22
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,188.0,151.84
2016,12,15,12,45,17.5,215.0,1.95,10.5,226.0,172.73,139.34
2016,12,15,13,0,8.0,196.0,1.9,11.0,202.0,155.78,125.36
2016,12,15,13,15,6.5,189.5,1.9,11.0,194.5,151.46,121.98
2016,12,15,13,30,5.0,183.0,1.9,11.0,187.0,146.89,118.34
2016,12,15,13,45,2.5,163.5,1.9,11.5,165.5,130.62,104.77
2016,12,15,14,0,0.0,144.0,1.9,12.0,144.0,113.76,90.68
2016,12,15,14,15,0.0,138.0,1.9,12.0,138.0,109.57,87.36
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,105.38,84.03
2016,12,15,14,45,0.0,125.5,1.9,12.0,125.5,100.81,80.38
2016,12,15,15,0,0.0,119.0,1.9,12.0,119.0,96.33,76.79
2016,12,15,15,15,0.0,107.0,1.85,11.5,107.0,86.77,68.98
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,77.11,61.01
2016,12,15,15,45,250.5,93.5,1.75,11.0,162.0,309.54,263.53
2016,12,15,16,0,501.0,92.0,1.7,11.0,229.0,527.8,441.12
2016,12,15,16,15,437.5,81.0,1.5,10.0,184.0,471.82,394.21
2016,12,15,16,30,374.0,70.0,1.3,9.0,139.0,414.31,345.99
2016,12,15,16,45,284.5,54.0,1.1,8.5,97.5,329.43,272.28
2016,12,15,17,0,195.0,38.0,0.9,8.0,56.0,245.75,190.91
2016,12,15,17,15,97.5,19.0,0.95,7.5,28.0,125.0,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.0,19.0,3.6,7.5,37.5,15.37,2.48
2016,12,16,8,0,326.0,38.0,3.8,8.0,75.0,31.3,21.54
2016,12,16,8,15,416.5,48.5,3.95,8.5,118.5,39.71,29.96
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,48.13,37.96
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,52.39,41.91
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,56.77,45.77
2016,12,16,9,15,673.5,75.0,4.7,11.5,297.0,60.49,49.01
2016,12,16,9,30,711.0,80.0,4.8,12.0,340.0,64.22,52.17
2016,12,16,9,45,743.5,81.5,4.95,13.0,379.5,65.42,52.92
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,72.13,58.52
2016,12,16,10,15,388.0,96.0,5.2,14.5,264.0,67.95,54.59
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,82.21,66.87
2016,12,16,10,45,0.0,87.5,5.4,16.0,87.5,67.26,53.44
2016,12,16,11,0,0.0,66.0,5.5,17.0,66.0,50.67,36.83
2016,12,16,11,15,1.0,119.5,5.55,17.0,120.0,90.59,69.9
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,128.72,101.15
2016,12,16,11,45,21.5,209.5,5.7,17.5,222.5,159.46,125.15
2016,12,16,12,0,41.0,246.0,5.8,18.0,271.0,192.09,150.72
2016,12,16,12,15,157.0,258.0,5.85,18.5,351.5,246.38,191.37
2016,12,16,12,30,273.0,270.0,5.9,19.0,432.0,316.17,245.61
2016,12,16,12,45,163.0,262.0,5.95,19.5,358.5,279.24,219.08
2016,12,16,13,0,53.0,254.0,6.0,20.0,285.0,228.38,179.81
2016,12,16,13,15,148.5,255.5,6.0,20.0,339.5,293.19,232.22
2016,12,16,13,30,244.0,257.0,6.0,20.0,394.0,359.04,285.75
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,494.06,395.53
2016,12,16,14,0,834.0,90.0,6.0,20.0,529.0,625.61,502.19
2016,12,16,14,15,821.0,88.0,5.9,20.0,501.5,645.13,519.29
2016,12,16,14,30,808.0,86.0,5.8,20.0,474.0,661.01,533.67
2016,12,16,14,45,404.0,111.5,5.7,20.0,305.5,422.17,345.13
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,113.32,88.32
2016,12,16,15,15,0.0,123.5,5.35,19.5,123.5,102.73,80.15
2016,12,16,15,30,0.0,110.0,5.1,19.0,110.0,92.03,71.57
2016,12,16,15,45,323.5,86.5,4.85,19.0,175.0,375.9,313.07
2016,12,16,16,0,647.0,63.0,4.6,19.0,240.0,611.38,501.17
2016,12,16,16,15,588.0,56.5,4.25,18.0,194.5,562.86,461.52
2016,12,16,16,30,529.0,50.0,3.9,17.0,149.0,511.76,419.27
2016,12,16,16,45,428.5,40.5,3.6,16.5,105.5,423.46,343.93
2016,12,16,17,0,328.0,31.0,3.3,16.0,62.0,335.37,257.93
2016,12,16,17,15,164.0,15.5,3.4,15.5,31.0,172.2,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,15.5,37.0,14.18,0.93
2016,12,17,8,0,358.0,35.0,3.5,16.0,74.0,28.94,18.72
2016,12,17,8,15,447.0,44.0,3.6,16.5,117.5,36.25,25.93
2016,12,17,8,30,536.0,53.0,3.7,17.0,161.0,43.62,32.76
2016,12,17,8,45,588.0,59.5,3.8,17.5,205.5,48.73,37.41
2016,12,17,9,0,640.0,66.0,3.9,18.0,250.0,53.84,41.92
2016,12,17,9,15,677.0,71.0,4.15,18.5,293.0,57.64,45.15
2016,12,17,9,30,714.0,76.0,4.4,19.0,336.0,61.44,48.3
2016,12,17,9,45,357.0,96.0,4.7,19.5,226.0,68.14,53.92
2016,12,17,10,0,0.0,116.0,5.0,20.0,116.0,86.16,69.25
2016,12,17,10,15,0.0,123.0,5.05,20.5,123.0,91.3,73.36
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,96.39,77.39
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,111.9,90.26
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,127.67,98.54
2016,12,17,11,15,45.0,217.0,5.1,22.0,242.5,154.95,118.65
2016,12,17,11,30,85.0,258.0,5.0,22.0,306.0,192.53,146.5
2016,12,17,11,45,104.5,267.0,4.95,22.5,327.0,212.17,161.04
2016,12,17,12,0,124.0,276.0,4.9,23.0,348.0,234.59,178.27
2016,12,17,12,15,197.5,273.5,4.8,23.0,389.5,269.57,204.65
2016,12,17,12,30,271.0,271.0,4.7,23.0,431.0,315.41,240.4
2016,12,17,12,45,336.5,255.0,4.6,23.5,452.0,351.25,268.75
2016,12,17,13,0,402.0,239.0,4.5,24.0,473.0,391.27,300.66
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,482.76,372.35
2016,12,17,13,30,859.0,91.0,4.3,24.0,573.0,570.74,441.99
2016,12,17,13,45,855.5,88.5,4.2,24.0,554.0,602.54,468.65
2016,12,17,14,0,852.0,86.0,4.1,24.0,535.0,631.35,492.8
2016,12,17,14,15,840.0,84.0,3.85,24.0,508.0,652.08,510.1
2016,12,17,14,30,828.0,82.0,3.6,24.0,481.0,669.19,524.33
2016,12,17,14,45,711.0,98.5,3.35,24.0,423.5,632.56,497.45
2016,12,17,15,0,594.0,115.0,3.1,24.0,366.0,585.0,462.06
2016,12,17,15,15,672.0,92.0,2.65,23.5,350.0,632.77,500.06
2016,12,17,15,30,750.0,69.0,2.2,23.0,334.0,673.32,529.37
2016,12,17,15,45,715.5,64.0,1.8,22.5,290.0,651.61,512.4
2016,12,17,16,0,681.0,59.0,1.4,22.0,246.0,626.24,492.16
2016,12,17,16,15,622.5,53.0,1.3,21.0,200.0,584.61,461.64
2016,12,17,16,30,564.0,47.0,1.2,20.0,154.0,534.79,422.84
2016,12,17,16,45,470.0,38.5,1.2,19.5,109.5,452.74,356.41
2016,12,17,17,0,376.0,30.0,1.2,19.0,65.0,370.77,278.6
2016,12,17,17,15,188.0,15.0,1.15,18.5,32.5,189.88,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,23.36,15.43
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,36.95,28.92
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,50.35,41.99
2016,12,18,8,45,6.0,87.0,6.75,-4.0,89.0,63.06,54.32
2016,12,18,9,0,12.0,105.0,6.8,-4.0,109.0,75.66,66.39
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.5,87.2,77.15
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,98.62,87.63
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,109.01,97.0
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,119.27,106.14
2016,12,18,10,15,76.5,193.5,6.65,-1.5,230.0,130.73,116.29
2016,12,18,10,30,126.0,219.0,6.6,-1.0,281.0,141.62,125.84
2016,12,18,10,45,102.5,228.0,6.6,-1.0,280.0,151.16,134.32
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,159.68,134.21
2016,12,18,11,15,319.5,208.5,6.6,-0.5,387.5,170.18,131.24
2016,12,18,11,30,560.0,180.0,6.6,0.0,496.0,212.37,154.34
2016,12,18,11,45,490.0,206.5,6.6,0.0,487.5,252.92,193.8
2016,12,18,12,0,420.0,233.0,6.6,0.0,479.0,286.29,228.18
2016,12,18,12,15,339.5,252.0,6.55,0.0,451.5,301.43,246.76
2016,12,18,12,30,259.0,271.0,6.5,0.0,424.0,310.26,258.65
2016,12,18,12,45,395.0,234.5,6.5,0.0,466.0,358.71,300.42
2016,12,18,13,0,531.0,198.0,6.5,0.0,508.0,424.15,357.86
2016,12,18,13,15,725.5,140.0,6.4,0.0,553.0,507.98,431.44
2016,12,18,13,30,920.0,82.0,6.3,0.0,598.0,590.83,504.95
2016,12,18,13,45,838.5,93.5,6.25,0.0,551.0,596.37,513.0
2016,12,18,14,0,757.0,105.0,6.2,0.0,504.0,592.43,512.45
2016,12,18,14,15,721.5,107.5,6.1,0.0,472.0,600.9,521.89
2016,12,18,14,30,686.0,110.0,6.0,0.0,440.0,604.85,527.11
2016,12,18,14,45,759.5,92.5,5.95,0.0,433.5,658.99,575.44
2016,12,18,15,0,833.0,75.0,5.9,0.0,427.0,709.36,619.4
2016,12,18,15,15,807.0,72.0,5.75,0.0,386.0,704.78,616.15
2016,12,18,15,30,781.0,69.0,5.6,0.0,345.0,696.15,609.6
2016,12,18,15,45,746.0,64.0,5.5,0.0,300.0,674.49,592.0
2016,12,18,16,0,711.0,59.0,5.4,0.0,255.0,649.05,570.43
2016,12,18,16,15,653.0,53.5,5.15,0.0,207.5,601.75,528.65
2016,12,18,16,30,595.0,48.0,4.9,0.0,160.0,559.83,489.26
2016,12,18,16,45,501.5,39.0,4.65,-0.5,114.5,477.42,413.46
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,395.01,326.19
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,202.56,2.9
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,230.5,15.0,3.9,-5.0,39.5,12.26,0.0
2016,12,19,8,0,461.0,30.0,4.0,-5.0,79.0,27.49,19.1
2016,12,19,8,15,550.5,37.0,4.0,-4.5,125.0,33.97,26.15
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,40.58,32.79
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,45.25,37.39
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,49.94,41.87
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,53.24,44.9
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,56.54,47.85
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,66.52,57.02
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,70.09,60.1
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,70.07,59.82
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,71.8,61.18
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,73.48,62.61
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,94.03,62.78
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,157.33,102.69
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,211.26,152.37
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,251.31,187.17
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,291.17,223.79
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,319.31,254.37
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,333.83,272.05
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,349.38,287.7
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,361.45,299.69
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,476.4,395.68
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,589.57,490.6
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,580.78,485.24
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,559.19,469.05
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,611.59,514.57
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,661.27,557.39
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,689.87,581.97
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,715.83,603.13
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,712.39,601.55
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,704.94,596.82
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,683.78,580.11
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,658.81,559.65
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,613.06,521.43
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,564.18,478.53
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,479.56,403.76
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,405.22,326.62
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,207.88,21.06
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,13.0,0.0
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,26.58,17.91
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,33.6,25.33
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,40.71,32.27
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,45.59,36.96
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,50.51,41.52
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,58.54,48.84
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,62.36,52.16
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,65.19,54.43
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,68.0,56.64
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,69.57,57.81
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,71.15,58.99
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,103.79,87.73
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,153.95,124.55
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,166.72,133.27
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,179.54,143.07
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,208.67,164.33
