Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,244.9,192.09
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,253.71,201.11
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,259.72,207.64
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,254.82,204.57
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,250.91,202.0
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,405.69,326.58
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,563.93,452.49
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,597.29,479.94
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,624.51,503.0
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,646.06,521.79
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,664.02,537.55
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,507.39,415.84
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,309.77,255.39
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,296.12,246.11
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,281.34,234.94
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,456.01,381.46
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,606.0,498.87
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,558.63,460.9
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,508.65,420.4
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,428.66,353.32
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,348.55,277.12
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,181.61,30.97
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,13.0,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,26.58,17.25
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,33.59,24.6
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,40.69,31.45
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,45.22,35.77
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,49.81,39.99
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,57.8,47.08
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,61.65,50.29
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,64.16,52.24
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,66.67,54.15
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,68.29,55.35
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,69.9,56.55
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,71.39,57.63
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,87.61,57.3
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,161.9,110.21
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,205.65,156.95
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,237.51,177.67
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,282.55,211.03
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,304.41,232.95
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,321.13,250.08
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,360.44,282.15
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,412.1,324.28
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,402.88,319.84
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,394.3,314.92
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,507.98,406.69
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,626.4,500.96
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,647.63,519.1
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,665.24,534.66
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,629.84,508.45
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,583.5,473.4
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,626.8,509.59
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,662.93,537.6
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,639.45,519.91
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,618.08,503.41
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,571.89,467.9
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,523.12,428.32
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,442.23,360.76
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,361.3,284.8
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,188.21,45.36
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,13.39,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,27.27,17.67
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,34.99,25.71
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,42.78,33.18
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,47.58,37.75
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,52.45,42.21
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,55.95,45.3
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,59.45,48.31
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,67.14,55.02
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,69.91,57.26
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,71.79,58.69
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,73.68,60.12
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,75.09,61.13
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,89.32,60.37
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,142.5,82.65
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,195.9,119.95
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,250.82,165.06
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,301.58,210.03
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,351.73,256.71
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,400.37,301.94
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,445.49,343.12
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,488.26,381.3
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,526.67,415.8
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,562.33,447.34
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,592.68,474.08
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,619.73,497.71
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,645.99,520.18
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,664.29,536.37
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,672.6,544.71
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,676.91,549.28
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,672.45,546.87
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,664.12,541.31
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,640.82,524.14
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,619.48,507.78
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,574.15,471.86
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,526.23,432.04
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,443.68,362.32
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,360.93,285.05
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,189.12,58.46
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,12.56,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,24.54,15.07
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,38.27,28.33
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,51.72,40.93
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,64.91,53.04
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,77.87,64.71
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,89.98,75.41
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,101.84,85.7
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,112.63,94.7
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,123.17,103.34
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,132.36,110.88
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,141.31,118.16
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,119.78,99.14
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,98.44,76.76
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,102.92,80.22
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,107.42,83.67
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,125.67,98.22
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,144.64,113.29
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,140.99,110.35
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,136.87,107.07
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,144.49,113.05
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,152.54,119.41
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,139.2,108.71
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,125.11,97.37
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,120.21,93.33
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,115.22,89.23
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,89.09,68.03
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,63.03,46.72
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,72.24,54.46
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,82.38,62.96
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,73.91,56.19
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,65.37,49.31
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,322.33,266.62
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,537.82,436.65
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,485.89,393.9
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,428.8,347.37
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,348.02,279.91
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,268.37,208.25
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,141.2,49.62
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.0,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,25.98,15.58
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,36.66,25.96
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,45.45,34.13
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,51.18,39.37
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,56.93,44.44
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,60.55,47.51
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,64.2,50.52
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,66.0,51.87
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,67.87,53.25
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,102.11,82.32
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,135.97,110.6
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,103.26,82.57
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,86.39,58.01
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,158.99,105.82
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,205.55,151.89
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,213.66,160.23
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,215.53,163.92
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,256.67,194.21
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,310.56,235.63
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,194.07,148.48
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,54.58,38.71
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,197.04,153.11
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,348.14,272.11
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,279.72,219.05
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,179.86,139.73
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,127.85,98.58
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,75.28,56.11
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,85.49,64.6
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,96.8,73.96
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,87.21,66.42
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,77.52,58.72
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,335.33,275.35
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,548.76,445.57
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,498.23,405.23
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,444.91,362.04
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,358.48,289.31
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,277.6,216.01
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,146.18,58.98
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,6.83,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,13.7,5.45
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,23.68,14.68
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,33.58,23.63
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,43.53,32.5
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,53.39,41.16
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,62.5,49.01
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,71.53,56.67
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,61.75,47.99
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,65.57,51.08
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,67.17,52.33
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,68.78,53.59
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,107.27,86.14
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,160.89,124.33
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,171.06,130.24
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,177.3,135.61
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,190.97,145.98
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,205.33,157.14
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,144.18,109.86
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,71.63,52.5
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,49.56,34.66
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,27.58,16.83
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,50.71,35.64
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,74.01,54.55
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,87.63,65.62
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,101.85,77.18
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,368.59,295.73
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,625.91,498.36
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,473.33,378.66
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,284.33,226.5
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,268.88,215.43
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,252.34,202.97
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,379.3,308.86
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,509.05,413.03
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,455.38,369.97
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,400.06,324.55
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,311.71,250.53
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,209.43,162.4
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,107.25,47.08
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,12.17,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,24.8,14.4
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,32.2,21.95
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,39.68,28.83
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,44.17,32.94
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,48.73,36.95
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,56.65,43.74
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,60.49,46.9
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,62.3,48.27
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,64.17,49.65
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,65.82,50.94
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,67.47,52.23
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,85.33,67.13
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,125.82,100.8
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,131.69,100.61
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,137.64,105.13
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,186.33,126.33
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,291.01,195.37
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,316.8,228.11
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,316.38,237.05
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,387.15,289.3
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,474.24,355.68
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,512.4,388.01
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,547.92,417.69
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,483.11,371.53
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,390.18,301.51
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,516.59,401.44
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,643.5,498.95
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,651.24,504.83
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,655.1,508.44
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,649.66,504.69
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,644.97,501.17
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,619.12,481.33
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,589.72,458.4
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,543.05,423.6
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,493.61,385.15
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,407.89,317.8
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,321.49,244.82
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,168.19,82.79
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.75,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.65,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,4.92,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.21,0.79
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,8.36,1.79
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,9.51,2.78
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,10.66,3.77
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,11.43,4.43
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,12.2,5.09
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,92.62,74.81
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,158.6,130.3
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,179.57,135.58
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,200.95,150.81
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,232.7,169.42
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,281.62,203.63
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,276.86,207.99
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,249.34,192.25
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,286.29,221.17
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,325.08,251.75
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,318.99,248.35
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,308.98,241.6
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,308.5,242.11
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,306.69,241.45
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,262.62,207.46
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,226.81,179.39
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,398.52,319.16
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,576.82,457.25
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,592.06,468.73
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,604.88,479.64
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,576.5,459.1
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,544.5,435.42
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,493.56,396.39
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,437.55,351.86
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,359.81,288.17
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,282.83,220.91
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,152.1,81.89
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,13.31,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,25.88,15.2
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,40.51,29.12
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,54.91,42.14
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,67.5,53.37
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,79.94,64.24
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,91.08,73.76
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,101.92,82.84
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,111.51,90.72
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,120.85,98.28
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,126.48,102.62
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,131.99,106.83
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,140.64,113.65
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,150.88,121.74
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,180.14,130.5
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,207.72,151.23
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,210.54,156.62
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,203.52,154.5
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,266.9,197.58
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,356.28,263.77
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,407.75,305.57
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,460.6,349.09
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,425.39,326.84
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,354.87,274.76
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,407.05,316.72
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,453.27,354.08
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,481.33,376.71
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,495.93,389.33
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,451.03,356.09
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,416.99,330.42
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,520.84,413.88
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,618.03,489.84
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,595.43,471.56
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,569.44,450.86
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,522.16,415.78
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,471.98,376.77
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,397.9,316.58
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,323.07,251.37
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,171.41,97.94
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,12.3,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,24.0,14.18
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,37.69,27.69
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,51.11,40.29
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,64.16,52.32
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,76.91,63.85
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,88.98,74.71
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,100.72,85.12
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,111.56,94.43
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,122.07,103.34
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,130.07,110.15
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,142.0,120.37
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,148.56,125.87
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,155.33,131.55
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,172.19,135.56
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,199.44,155.02
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,228.94,175.53
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,266.49,204.21
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,259.51,204.23
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,237.81,190.54
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,321.33,255.7
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,425.12,339.13
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,453.75,365.29
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,480.66,389.79
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,357.36,292.21
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,201.31,162.89
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,184.84,149.86
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,178.67,145.12
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,305.36,253.56
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,428.51,357.39
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,585.17,488.77
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,717.16,595.52
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,700.42,581.82
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,679.83,565.26
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,639.51,533.06
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,595.82,496.88
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,521.95,433.23
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,456.83,371.21
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,253.48,161.59
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.13,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.54,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,6.82,0.57
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.1,2.7
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,11.39,4.82
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,13.69,6.9
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,15.99,8.96
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,19.44,12.03
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,22.9,15.08
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,34.04,25.07
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,45.23,35.03
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,47.95,37.37
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,50.67,39.71
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,92.22,72.88
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,131.73,105.73
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,156.04,125.15
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,180.94,145.14
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,156.36,125.49
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,126.67,101.35
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,162.69,131.08
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,206.58,167.22
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,186.83,151.5
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,170.53,138.53
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,141.29,114.36
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,110.82,88.89
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,64.99,50.18
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,21.39,12.85
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,71.36,55.98
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,129.93,106.05
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,118.36,96.31
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,106.64,86.46
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,93.56,75.43
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,80.26,64.06
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,66.13,51.92
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,51.6,39.22
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,37.12,26.34
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.16,12.99
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,2.93
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
